Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,37.8
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,32.76
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,31.23
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,40.89
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,86.9
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,138.6
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
113996,Guest Avenue,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.8
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.45
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.7
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.31
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.65
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,9.49
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,19.39
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,21.0,N Current (RMS),A,54.5
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,37.9
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,34.67
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,31.91
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,41.75
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,92.8
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,132.9
113996,Guest Avenue,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,170.8
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.09
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,14.67
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.03
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,31.0,N Current (RMS),A,37.2
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,62.5
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.03
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.78
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.48
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,38.0
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.59
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.24
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,33.55
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,34.02
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,35.05
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,79.3
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
113996,Guest Avenue,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.55
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.63
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.95
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.45
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,9.28
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.68
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,38.0
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,31.57
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,32.27
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,28.5
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,74.2
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,134.6
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.2
113996,Guest Avenue,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.88
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.42
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.44
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,31.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.93
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.28
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.75
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,21.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,38.0
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,31.05
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,33.93
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,31.66
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,75.4
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
113996,Guest Avenue,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,131.4
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.15
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,16.63
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.2
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,31.0,N Current (RMS),A,39.5
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,68.6
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.77
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.17
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.93
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,38.0
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,32.86
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,37.78
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,32.04
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,75.5
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,154.9
113996,Guest Avenue,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,132.8
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.08
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,14.43
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.19
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,31.0,N Current (RMS),A,34.6
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,60.0
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.01
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.69
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.76
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,38.0
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,30.16
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,37.05
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,30.94
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,75.8
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,152.0
113996,Guest Avenue,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.04
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.7
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.6
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,31.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.13
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.05
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.7
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.24
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113996,Guest Avenue,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,38.0
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,33.55
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,33.78
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,31.45
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,72.9
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
113996,Guest Avenue,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.4
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.47
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,15.62
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.41
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,31.0,N Current (RMS),A,39.2
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,12.27
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,10.49
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.44
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,21.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,38.0
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,44.63
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,40.76
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,33.31
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,78.7
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,184.5
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,166.8
113996,Guest Avenue,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.13
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,15.33
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.15
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,31.0,N Current (RMS),A,38.5
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,64.6
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,16.64
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.06
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.22
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,21.0,N Current (RMS),A,36.0
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,67.9
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,38.0
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,44.09
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,35.51
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,30.07
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,82.0
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,182.2
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,146.3
113996,Guest Avenue,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.24
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.03
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.0
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,31.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,59.0
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.01
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.51
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.09
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,21.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,38.0
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,38.17
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,33.23
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,31.76
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,74.5
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,137.9
113996,Guest Avenue,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.82
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,14.52
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.31
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,31.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,56.8
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.84
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.7
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.46
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,38.0
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,39.46
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,33.53
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,37.13
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,74.1
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
113996,Guest Avenue,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,152.6
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.69
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,14.44
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.41
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,31.0,N Current (RMS),A,38.7
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,60.5
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.6
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,13.96
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.02
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.17
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,21.0,N Current (RMS),A,31.8
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,57.9
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,38.0
113996,Guest Avenue,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
113996,Guest Avenue,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
113996,Guest Avenue,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113996,Guest Avenue,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
