Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,56.9
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.9
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.72
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.65
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,38.71
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,39.92
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,24.81
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,83.0
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,162.0
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
113996,Guest Avenue,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.74
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.56
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.72
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,31.0,N Current (RMS),A,31.8
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,42.1
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,57.8
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,14.77
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.46
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.74
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,21.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,51.24
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,39.72
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,27.16
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,97.2
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,212.1
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,163.5
113996,Guest Avenue,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.28
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.8
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.91
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,18.38
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,9.05
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.07
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,21.0,N Current (RMS),A,40.5
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,75.5
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113996,Guest Avenue,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,48.94
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,38.34
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,27.26
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,92.6
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,202.3
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,157.7
113996,Guest Avenue,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.79
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.59
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.65
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,31.0,N Current (RMS),A,34.6
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,17.49
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.93
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.46
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,21.0,N Current (RMS),A,41.8
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,72.0
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,51.28
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,38.43
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,30.12
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,91.4
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,211.9
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,158.3
113996,Guest Avenue,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.99
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.25
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.52
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,17.03
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.76
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.69
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,21.0,N Current (RMS),A,40.3
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,70.3
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,51.35
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,33.48
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,26.28
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,105.1
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,212.5
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
113996,Guest Avenue,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.37
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,14.6
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.31
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,31.0,N Current (RMS),A,35.9
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,61.8
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,14.26
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,9.41
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.33
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,21.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,59.0
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,44.82
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,35.71
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,20.61
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,101.4
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,186.5
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
113996,Guest Avenue,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.28
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.77
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.88
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,31.0,N Current (RMS),A,41.4
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,62.6
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.6
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.62
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,37.75
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,32.72
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,19.05
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,87.8
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,159.1
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,136.7
113996,Guest Avenue,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.4
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.72
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.9
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,31.0,N Current (RMS),A,43.4
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.83
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.14
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,21.0,N Current (RMS),A,27.9
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,39.09
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,34.38
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,19.59
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,89.4
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,162.9
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
113996,Guest Avenue,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.26
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.63
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.77
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,31.0,N Current (RMS),A,43.5
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,61.9
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.71
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.1
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,33.04
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,29.37
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,17.84
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,78.1
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,139.9
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
113996,Guest Avenue,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.93
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.06
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.52
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,31.0,N Current (RMS),A,39.8
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,55.5
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.24
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.57
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.01
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,33.93
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,26.69
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,22.54
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,75.8
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
113996,Guest Avenue,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.58
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.55
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.04
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,31.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.73
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.66
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.36
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,31.67
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,23.92
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,18.89
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,78.4
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
113996,Guest Avenue,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.35
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.66
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.97
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,31.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.17
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.3
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.28
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,21.0,N Current (RMS),A,26.1
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,29.98
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,15.56
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,77.4
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,128.0
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
113996,Guest Avenue,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.34
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.06
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.31
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,12.33
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.3
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
