Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,34.38
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,26.15
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,25.14
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,72.1
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
113996,Guest Avenue,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.43
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.04
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.9
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.04
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.58
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.36
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,21.0,N Current (RMS),A,37.5
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,37.3
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,30.87
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,19.5
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,24.04
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,76.3
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
113996,Guest Avenue,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.54
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.44
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,31.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.27
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,21.0,N Current (RMS),A,34.5
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,37.3
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,20.17
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,15.16
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,13.39
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,67.0
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
113996,Guest Avenue,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.32
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.37
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.47
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,31.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.62
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.64
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,21.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,37.3
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,19.03
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,15.4
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,10.58
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,67.3
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
113996,Guest Avenue,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.73
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.99
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.9
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,31.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.93
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.46
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,21.0,N Current (RMS),A,34.7
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,37.2
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,27.56
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,19.09
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,14.72
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,79.1
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
113996,Guest Avenue,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.6
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.51
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.1
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,31.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.58
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.19
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,21.0,N Current (RMS),A,45.1
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,26.07
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,15.28
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,16.31
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,79.2
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
113996,Guest Avenue,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.63
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.18
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.73
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,31.0,N Current (RMS),A,31.2
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.89
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.51
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,21.0,N Current (RMS),A,41.6
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,24.37
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,17.93
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,14.43
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,72.7
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
113996,Guest Avenue,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.49
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.03
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.32
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.2
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.15
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.02
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,21.0,N Current (RMS),A,38.7
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,24.18
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,20.27
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,13.77
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,70.6
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
113996,Guest Avenue,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.85
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.91
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.0
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,31.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.05
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.15
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.46
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,21.0,N Current (RMS),A,28.1
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,24.38
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,25.62
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,15.23
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,70.0
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
113996,Guest Avenue,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.38
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.03
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.01
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,31.0,N Current (RMS),A,37.1
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,51.3
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.43
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.14
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,21.0,N Current (RMS),A,35.5
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,37.0
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,22.25
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,23.35
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,12.74
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,68.2
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
113996,Guest Avenue,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.55
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.45
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.75
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,31.0,N Current (RMS),A,38.7
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,54.0
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.47
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.56
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.81
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,21.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,37.0
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,25.95
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,26.54
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,16.9
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,71.5
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.8
113996,Guest Avenue,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.25
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.39
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.69
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,31.0,N Current (RMS),A,38.3
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,49.8
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.56
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.28
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.03
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,21.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,37.0
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,30.83
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,27.46
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,20.92
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,71.4
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,132.2
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
113996,Guest Avenue,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.42
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,12.62
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.93
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,31.0,N Current (RMS),A,39.6
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,53.8
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.88
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.99
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,21.0,N Current (RMS),A,44.2
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,37.0
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,34.35
