Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,23.08
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,21.76
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,81.9
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
113996,Guest Avenue,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.44
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.27
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.47
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.83
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.6
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,21.0,N Current (RMS),A,42.8
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,37.0
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,33.9
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,23.37
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,25.56
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,81.6
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,145.1
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
113996,Guest Avenue,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.47
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.7
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.14
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,31.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,50.1
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.8
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.1
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,21.0,N Current (RMS),A,35.1
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,23.81
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,24.2
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,14.7
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,72.4
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
113996,Guest Avenue,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.07
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.8
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.54
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,31.0,N Current (RMS),A,31.2
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.44
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,21.0,N Current (RMS),A,31.8
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,25.7
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,23.99
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,14.98
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,72.4
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
113996,Guest Avenue,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.25
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.56
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.06
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.28
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.66
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.72
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,21.0,N Current (RMS),A,43.8
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,36.7
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,29.78
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,21.7
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,19.15
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,81.6
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
113996,Guest Avenue,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.2
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.76
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.75
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.43
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,21.0,N Current (RMS),A,36.2
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,25.51
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,19.08
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,22.13
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,73.3
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
113996,Guest Avenue,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.88
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.67
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.3
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.91
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.92
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,21.0,N Current (RMS),A,42.2
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,33.31
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,16.9
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,21.41
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,92.7
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,140.9
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
113996,Guest Avenue,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.68
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.22
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.03
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,31.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.88
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.66
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,21.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.97
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,32.28
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,18.66
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,22.75
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,83.8
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
113996,Guest Avenue,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.57
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.21
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.48
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.18
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.98
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.78
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,21.0,N Current (RMS),A,32.4
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,33.72
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,25.91
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,26.71
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,72.9
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,143.3
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
113996,Guest Avenue,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.09
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.97
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.23
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,31.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.67
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,21.0,N Current (RMS),A,32.7
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,32.17
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,25.09
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,21.84
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,68.2
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
113996,Guest Avenue,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.14
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.53
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.96
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.06
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.13
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.15
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,21.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,26.81
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,21.08
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,20.81
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,67.2
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
113996,Guest Avenue,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.25
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.84
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.4
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,13.22
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.71
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.57
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,21.0,N Current (RMS),A,45.6
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,58.6
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,29.92
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,21.49
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,23.5
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,73.5
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
113996,Guest Avenue,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.12
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.89
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.85
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,31.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.44
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.33
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,21.0,N Current (RMS),A,45.7
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,28.75
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,23.08
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,21.19
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
113996,Guest Avenue,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.73
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.77
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.7
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,31.0,N Current (RMS),A,32.4
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.4
