Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.76
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,21.0,N Current (RMS),A,35.0
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,27.08
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,21.55
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,19.23
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,71.4
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
113996,Guest Avenue,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.38
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.27
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.6
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,31.0,N Current (RMS),A,30.1
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.3
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.73
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.08
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.08
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,21.0,N Current (RMS),A,41.4
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,33.9
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,23.6
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,20.6
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,81.5
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
113996,Guest Avenue,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.7
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.75
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,31.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,17.68
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.48
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,21.0,N Current (RMS),A,62.4
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,76.0
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113996,Guest Avenue,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,40.64
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,23.25
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,21.54
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,100.9
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,171.3
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
113996,Guest Avenue,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.66
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.97
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.88
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,31.0,N Current (RMS),A,31.9
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,15.45
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.41
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.02
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,21.0,N Current (RMS),A,52.2
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,68.1
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.86
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,43.76
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,27.67
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,25.62
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,97.8
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,183.5
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
113996,Guest Avenue,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.73
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.78
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,31.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.19
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.2
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.71
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,30.05
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,25.46
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,20.45
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,69.8
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,129.9
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
113996,Guest Avenue,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.16
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.18
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.19
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,31.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,44.9
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,9.75
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.42
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.01
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,21.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,34.9
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,25.15
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,23.18
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,84.3
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,149.9
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
113996,Guest Avenue,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.76
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.39
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.32
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.07
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.06
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,21.0,N Current (RMS),A,35.0
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,30.36
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,21.18
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,26.01
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,75.4
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,131.7
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
113996,Guest Avenue,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.67
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.23
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.66
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,31.0,N Current (RMS),A,33.6
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,60.0
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.84
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.86
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.01
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,28.39
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,22.73
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,31.58
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,77.4
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
113996,Guest Avenue,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.92
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.18
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.4
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.63
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.41
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,26.79
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,25.12
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,25.43
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,66.3
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
113996,Guest Avenue,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.67
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.99
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.25
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,31.0,N Current (RMS),A,31.3
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.88
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.54
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,30.41
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,31.88
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,21.85
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,70.1
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,131.2
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
113996,Guest Avenue,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.2
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.69
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.55
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,42.3
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.59
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.71
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.37
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,31.23
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,26.13
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,22.7
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,72.0
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
113996,Guest Avenue,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.88
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.53
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.42
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.3
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.83
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,10.36
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.6
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,35.73
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,33.42
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,22.9
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,73.8
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
113996,Guest Avenue,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.36
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,14.52
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.02
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,31.0,N Current (RMS),A,43.4
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,61.4
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,12.42
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.63
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.5
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,21.0,N Current (RMS),A,35.3
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
