Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,39.16
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,33.36
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,26.77
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,73.9
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,165.5
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
113996,Guest Avenue,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,114.2
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.8
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.09
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.41
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,31.0,N Current (RMS),A,30.1
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.46
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.8
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.65
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,21.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,40.88
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,29.64
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,27.98
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,81.0
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,172.1
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
113996,Guest Avenue,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.22
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.51
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.45
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,31.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.7
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.3
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.14
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.71
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.17
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,21.0,N Current (RMS),A,23.3
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,38.92
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,31.9
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,28.09
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,75.3
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,166.5
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,133.3
113996,Guest Avenue,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.2
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.72
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.61
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.1
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.24
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.35
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.54
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,33.67
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,26.85
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,27.57
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,76.3
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,144.8
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
113996,Guest Avenue,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.7
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.7
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.03
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.37
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.77
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.89
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.63
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,21.0,N Current (RMS),A,37.5
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,36.59
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,20.67
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,27.38
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,93.9
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,154.7
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
113996,Guest Avenue,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.1
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.46
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.38
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,31.0,N Current (RMS),A,31.2
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,60.6
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.75
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.53
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.55
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,21.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,35.65
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,24.27
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,28.42
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,88.0
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
113996,Guest Avenue,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.88
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.9
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.25
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,55.9
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,65.1
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.21
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.61
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,21.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,40.89
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,27.3
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,27.51
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,92.1
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,172.7
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
113996,Guest Avenue,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.92
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.89
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.79
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,31.0,N Current (RMS),A,35.6
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,55.9
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.34
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.51
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,39.6
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,28.55
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,19.52
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,92.5
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,166.8
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
113996,Guest Avenue,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.31
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.77
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.69
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.47
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,9.22
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,33.34
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,28.82
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,18.56
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,78.7
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,143.0
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
113996,Guest Avenue,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.16
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.33
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.41
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,31.0,N Current (RMS),A,28.7
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.9
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.31
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,27.32
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,24.18
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,17.23
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,68.9
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
113996,Guest Avenue,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.46
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.44
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.08
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,31.0,N Current (RMS),A,38.7
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.23
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.82
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.61
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,11.0,N Current (RMS),A,14.3
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,32.51
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,25.83
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,18.59
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,80.7
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
113996,Guest Avenue,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.51
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.25
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.19
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,31.0,N Current (RMS),A,31.7
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.51
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.58
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.69
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,32.41
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,24.38
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,23.97
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,74.4
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,138.2
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
113996,Guest Avenue,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.42
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.71
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.92
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,31.0,N Current (RMS),A,31.8
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.79
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.42
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,28.07
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,26.37
