Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,20.54
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,68.9
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,113.4
113996,Guest Avenue,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.77
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.56
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.26
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,31.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.7
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.3
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.71
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,27.61
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,25.15
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,16.72
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,68.7
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,118.2
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
113996,Guest Avenue,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.22
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.32
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.19
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,31.0,N Current (RMS),A,32.6
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,53.3
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.15
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.59
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,29.23
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,25.09
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,16.92
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,69.6
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,123.7
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
113996,Guest Avenue,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.97
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.36
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.15
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,53.5
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.61
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.43
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,29.54
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,27.84
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,18.93
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,69.1
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
113996,Guest Avenue,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.31
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.19
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.04
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,31.0,N Current (RMS),A,26.1
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.27
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.18
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,26.62
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,26.77
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,15.43
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,68.0
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,112.8
113996,Guest Avenue,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.62
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.24
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.24
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.48
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.74
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,22.94
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,25.03
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,16.61
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,58.4
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
113996,Guest Avenue,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.85
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.49
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.01
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.92
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.4
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.63
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,21.49
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,25.03
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,16.03
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,59.2
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
113996,Guest Avenue,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.68
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.1
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.35
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,31.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.17
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.15
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,25.63
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,21.92
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,17.57
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,58.5
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
113996,Guest Avenue,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.77
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.36
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.02
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.15
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.36
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,17.55
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,21.42
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,18.68
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,56.3
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
113996,Guest Avenue,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.64
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.81
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.57
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.14
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.03
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,21.0,N Current (RMS),A,17.8
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,16.21
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,17.01
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,16.61
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,55.9
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
113996,Guest Avenue,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.47
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.81
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,31.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.04
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.78
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,21.0,N Current (RMS),A,24.7
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,15.17
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,22.53
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,14.98
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,57.2
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
113996,Guest Avenue,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.96
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.54
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.04
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,31.0,N Current (RMS),A,20.3
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.74
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.24
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,21.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,14.95
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,18.73
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,13.85
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,52.8
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
113996,Guest Avenue,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.01
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.49
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.7
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,31.0,N Current (RMS),A,17.7
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.25
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.88
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.07
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,15.75
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,16.4
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,14.49
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,51.4
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
113996,Guest Avenue,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.22
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.14
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.19
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
