Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.25
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.82
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,21.0,N Current (RMS),A,17.9
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,13.81
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,17.7
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,13.91
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,50.0
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
113996,Guest Avenue,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.3
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.19
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.75
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.82
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.2
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.8
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,21.0,N Current (RMS),A,17.1
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,14.77
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,16.42
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,14.95
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,50.5
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
113996,Guest Avenue,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.24
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.24
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.22
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,31.0,N Current (RMS),A,14.2
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.99
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.65
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,13.37
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,15.98
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,15.96
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,54.3
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.16
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.56
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.89
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.65
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.16
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,14.43
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,17.25
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,14.85
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,50.6
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
113996,Guest Avenue,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.87
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.01
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.45
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.63
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.65
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,14.07
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,17.02
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,15.0
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,50.0
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
113996,Guest Avenue,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.84
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.4
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.06
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,31.0,N Current (RMS),A,15.3
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.65
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.48
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,13.55
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,16.62
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,15.16
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,49.4
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
113996,Guest Avenue,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.97
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.85
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.86
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.57
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,14.96
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,14.97
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,14.06
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,48.1
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
113996,Guest Avenue,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.59
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.0
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.84
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,31.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.54
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.5
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,18.94
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,16.24
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,13.35
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,51.4
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.31
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.52
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.9
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.51
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.16
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.71
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.43
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,22.58
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,16.94
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,14.87
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,55.2
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
113996,Guest Avenue,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.09
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.6
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.68
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,31.0,N Current (RMS),A,20.9
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.39
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.88
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.76
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,19.92
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,16.79
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,16.69
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,53.3
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
113996,Guest Avenue,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.21
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.09
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.28
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,31.0,N Current (RMS),A,14.6
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.14
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.84
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,14.82
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,16.09
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,13.95
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,48.2
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
113996,Guest Avenue,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.21
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.89
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.93
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.4
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.97
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.89
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,17.24
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,16.91
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,12.76
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,47.5
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
113996,Guest Avenue,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.98
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.08
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.91
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.54
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.63
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.62
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.4
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
