Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.3
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,17.94
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,17.78
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,12.12
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,48.6
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
113996,Guest Avenue,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.07
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.42
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.95
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.57
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.17
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,21.0,N Current (RMS),A,16.5
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,15.48
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,18.75
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,12.99
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,49.6
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
113996,Guest Avenue,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.05
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.14
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.21
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.58
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.88
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,15.21
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,18.46
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,13.61
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,49.6
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
113996,Guest Avenue,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.88
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.16
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.34
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.79
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.52
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,21.0,N Current (RMS),A,14.5
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,14.65
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,18.19
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,14.28
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,48.7
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
113996,Guest Avenue,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.3
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.08
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.1
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.62
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.31
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,36.7
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,15.18
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,18.54
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,14.09
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,49.5
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
113996,Guest Avenue,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.95
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.4
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.03
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.54
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.11
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.32
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,21.0,N Current (RMS),A,16.5
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,16.64
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,18.6
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,14.31
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,51.0
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.39
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.81
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.32
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,31.0,N Current (RMS),A,19.7
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.54
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.59
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.42
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.21
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,16.84
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,17.88
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,15.07
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,49.8
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.35
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.23
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.61
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,31.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.53
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.07
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.54
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,17.16
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,20.14
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,14.72
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,50.7
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,86.7
113996,Guest Avenue,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.24
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.08
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.78
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.53
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.26
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,15.65
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,23.41
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,16.25
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,56.0
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
113996,Guest Avenue,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.49
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.18
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.04
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.61
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.44
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.79
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,16.65
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,24.75
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,16.41
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,55.6
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
113996,Guest Avenue,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.43
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.05
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.94
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.49
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.27
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.64
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,21.0,N Current (RMS),A,17.7
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,15.56
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,26.94
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,14.7
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,62.4
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
113996,Guest Avenue,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.23
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.35
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.29
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.68
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.05
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,16.53
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,26.99
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,16.0
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,61.7
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
113996,Guest Avenue,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.85
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.72
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.45
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,31.0,N Current (RMS),A,18.9
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.49
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.58
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,17.48
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,27.02
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,14.29
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,63.4
