Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
113996,Guest Avenue,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.19
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.23
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.07
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.13
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.75
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,21.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,37.0
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,20.45
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,29.3
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,13.81
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,68.7
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
113996,Guest Avenue,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.83
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.65
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.0
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.45
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.44
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.81
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,21.0,N Current (RMS),A,14.8
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,37.0
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,24.37
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,28.97
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,14.54
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,64.6
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
113996,Guest Avenue,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.78
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.3
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.13
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,52.9
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.38
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.45
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.05
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,37.0
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,25.92
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,28.29
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,15.08
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,63.0
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,112.3
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
113996,Guest Avenue,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,13.2
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.78
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.23
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,54.4
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.39
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.47
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,21.0,N Current (RMS),A,16.5
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,26.24
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,28.99
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,18.5
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,59.0
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,115.1
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
113996,Guest Avenue,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.66
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.93
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.7
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,31.0,N Current (RMS),A,24.7
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,48.5
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.06
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.09
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,26.41
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,29.27
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,21.53
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,56.4
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.9
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,122.4
113996,Guest Avenue,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.78
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.72
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.73
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,31.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.15
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.86
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,37.2
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,25.59
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,30.43
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,19.42
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,59.8
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,126.1
113996,Guest Avenue,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.71
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.07
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.58
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.9
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.99
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.62
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,21.0,N Current (RMS),A,19.3
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.41
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,37.2
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,24.88
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,32.39
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,19.48
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,63.1
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.2
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,133.6
113996,Guest Avenue,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.31
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.32
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.11
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,31.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.81
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.6
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.93
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,21.0,N Current (RMS),A,18.6
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-10 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,37.3
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,18.97
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,21.38
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,18.78
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,56.4
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
113996,Guest Avenue,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.69
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.75
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.5
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,31.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.36
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.84
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.38
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,37.3
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,17.31
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,23.05
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,22.18
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,62.0
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
113996,Guest Avenue,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.02
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.76
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.41
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.35
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.56
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,18.94
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,24.55
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,20.73
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,59.8
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
113996,Guest Avenue,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,87.7
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.07
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.63
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.42
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.28
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.27
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.04
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,21.0,N Current (RMS),A,17.9
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,19.3
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,22.24
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,21.21
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,59.7
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
113996,Guest Avenue,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.97
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.01
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.1
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.91
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.74
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,18.64
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,22.48
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,23.05
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,63.8
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
113996,Guest Avenue,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.6
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.84
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.78
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,31.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,43.9
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,46.5
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
