Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.28
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.35
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,19.96
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,24.61
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,24.55
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,67.0
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
113996,Guest Avenue,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.25
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.93
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.13
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.1
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.15
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.34
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,20.91
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,28.77
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,24.5
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,67.2
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,121.3
113996,Guest Avenue,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.31
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.12
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.0
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.83
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.31
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.42
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,19.88
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,27.36
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,24.02
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,68.5
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,116.1
113996,Guest Avenue,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.69
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.87
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.65
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.78
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.27
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.75
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,21.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.43
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,25.86
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,26.95
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,25.99
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,68.5
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
113996,Guest Avenue,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.09
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.78
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.49
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,31.0,N Current (RMS),A,38.3
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.43
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.58
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.95
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,28.71
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,30.3
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,25.62
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,69.4
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
113996,Guest Avenue,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.49
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.36
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.65
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,31.0,N Current (RMS),A,38.8
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,60.7
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.99
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.47
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,29.32
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,30.86
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,25.15
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
113996,Guest Avenue,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.4
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.54
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.12
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,31.0,N Current (RMS),A,39.5
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,61.6
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.12
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.14
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.67
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,27.77
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,33.13
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,29.12
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,77.5
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,137.3
113996,Guest Avenue,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.09
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.14
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.91
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,31.0,N Current (RMS),A,40.1
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,64.4
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.72
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.74
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.74
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.51
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,29.44
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,32.28
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,24.56
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,74.0
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,133.6
113996,Guest Avenue,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.49
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,15.71
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.07
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,31.0,N Current (RMS),A,41.2
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,65.8
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.55
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.64
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.87
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,21.0,N Current (RMS),A,26.1
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,31.0
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,41.0
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,26.77
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,83.5
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,167.6
113996,Guest Avenue,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.95
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,15.03
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.93
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,31.0,N Current (RMS),A,42.5
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,63.8
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,12.47
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.83
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.55
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,53.0
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,34.63
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,34.19
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,24.69
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,81.3
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,147.6
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
113996,Guest Avenue,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.44
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.83
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.87
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,31.0,N Current (RMS),A,35.8
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,59.8
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.63
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.09
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.51
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,39.09
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,30.1
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,26.29
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,88.9
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,163.9
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
113996,Guest Avenue,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.34
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.36
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,19.57
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,31.0,N Current (RMS),A,45.3
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,58.1
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,83.8
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.54
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.46
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.64
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,33.94
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,29.42
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,39.55
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,96.7
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
113996,Guest Avenue,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,165.8
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.96
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.05
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.93
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,31.0,N Current (RMS),A,33.1
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,57.2
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,51.8
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.79
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.23
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.74
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,21.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
