Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-10 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,37.7
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,30.77
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,29.89
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,34.52
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,84.4
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
113996,Guest Avenue,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,143.9
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.54
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.74
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.8
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,31.0,N Current (RMS),A,35.5
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,60.0
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.24
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.71
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,37.8
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,33.56
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,30.46
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,29.39
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,81.3
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,143.4
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
113996,Guest Avenue,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.41
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.01
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.27
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.57
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,11.24
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.48
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,37.8
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,36.69
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,34.02
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,29.48
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,81.6
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,142.1
113996,Guest Avenue,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,124.8
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.94
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.2
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.14
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,31.0,N Current (RMS),A,32.8
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.49
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.98
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.91
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,21.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,37.8
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,34.74
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,35.19
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,36.29
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,81.0
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.8
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
113996,Guest Avenue,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.43
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.78
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.63
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,31.0,N Current (RMS),A,35.8
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,56.1
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.22
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.79
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.73
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,21.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,37.8
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,30.86
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,32.75
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,33.2
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,82.1
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
113996,Guest Avenue,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.7
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.73
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.58
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,31.0,N Current (RMS),A,39.4
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,62.8
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.02
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.47
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.44
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,37.8
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,33.56
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,35.85
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,28.43
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,79.4
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,148.6
113996,Guest Avenue,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.12
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.08
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.13
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,31.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.21
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.25
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,21.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,37.8
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,39.89
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,37.42
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,28.12
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,84.4
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,166.5
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
113996,Guest Avenue,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.13
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.98
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.24
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,31.0,N Current (RMS),A,37.2
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,56.1
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.99
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.18
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.67
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,21.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,37.8
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,37.36
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,32.04
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,27.61
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,81.7
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,158.0
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
113996,Guest Avenue,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.19
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,18.71
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.74
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,31.0,N Current (RMS),A,50.9
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.55
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.98
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.75
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,21.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,37.8
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,33.02
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,42.1
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,30.9
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,81.0
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,172.9
113996,Guest Avenue,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.7
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,18.6
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.74
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,31.0,N Current (RMS),A,48.6
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,77.3
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.21
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.67
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.93
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,37.7
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,34.71
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,46.04
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,32.62
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,83.9
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,188.1
113996,Guest Avenue,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.56
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,17.91
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.69
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,31.0,N Current (RMS),A,43.6
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,74.6
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,49.4
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.92
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.94
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,21.0,N Current (RMS),A,23.2
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,37.7
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,33.57
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,43.39
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,38.4
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,80.0
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,141.5
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,177.8
113996,Guest Avenue,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,157.7
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.91
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,23.41
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.5
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,31.0,N Current (RMS),A,59.2
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,96.2
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.4
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.59
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.43
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,37.7
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,35.76
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,45.58
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,38.77
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,81.1
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,186.6
113996,Guest Avenue,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.7
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.55
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,21.59
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.7
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,31.0,N Current (RMS),A,54.6
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,89.9
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.57
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.16
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.35
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,11.0,N Current (RMS),A,5.3
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113996,Guest Avenue,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,37.7
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,33.73
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,46.36
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,41.42
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,87.5
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,143.4
