Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,190.9
113996,Guest Avenue,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,170.7
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.29
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,18.53
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.0
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,31.0,N Current (RMS),A,47.3
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.25
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.38
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.31
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,31.2
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,46.51
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,37.25
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,82.9
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,133.5
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,191.3
113996,Guest Avenue,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.0
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.93
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,18.25
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.87
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,31.0,N Current (RMS),A,46.1
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,76.5
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.29
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.7
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.5
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,21.0,N Current (RMS),A,23.3
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,36.99
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,49.68
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,35.94
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,89.0
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,156.2
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,204.3
113996,Guest Avenue,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,150.2
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.54
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,20.42
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.65
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,31.0,N Current (RMS),A,57.1
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,85.2
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.69
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.72
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.93
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,32.78
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,45.1
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,33.51
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,86.6
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,140.2
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,185.8
113996,Guest Avenue,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.92
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,18.49
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.07
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,31.0,N Current (RMS),A,47.4
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,46.1
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.5
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,11.24
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,21.0,N Current (RMS),A,34.1
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,50.7
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,34.15
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,47.15
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,35.11
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,86.1
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,146.3
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,193.7
113996,Guest Avenue,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,146.4
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.22
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,16.45
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.23
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,31.0,N Current (RMS),A,37.6
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,69.1
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,49.9
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.98
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,10.63
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.11
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,21.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,37.6
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,35.4
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,45.8
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,32.11
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,84.3
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,150.6
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,188.0
113996,Guest Avenue,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,13.14
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,17.63
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.1
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,31.0,N Current (RMS),A,33.0
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,73.5
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.11
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,11.06
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.19
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,37.5
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,40.25
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,49.2
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,35.13
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,82.4
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,169.6
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,201.9
113996,Guest Avenue,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,146.6
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,13.24
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.35
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.04
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,31.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,55.6
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,64.9
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,63.1
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.89
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.55
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.84
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,21.0,N Current (RMS),A,25.1
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,37.4
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,42.8
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,45.93
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,36.92
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,80.0
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,180.6
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,189.3
113996,Guest Avenue,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.38
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,17.68
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.41
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,31.0,N Current (RMS),A,38.7
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,64.9
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.14
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.62
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.89
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,37.3
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,38.92
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,42.97
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,37.64
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,74.9
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.7
113996,Guest Avenue,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,156.2
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.99
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,24.32
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.65
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,31.0,N Current (RMS),A,62.5
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,100.6
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,54.4
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.53
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.14
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.74
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,37.2
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,38.71
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,49.9
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,38.34
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,85.4
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,163.0
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,204.7
113996,Guest Avenue,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,158.9
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,13.45
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,24.02
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.25
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,31.0,N Current (RMS),A,52.2
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,58.4
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,99.3
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,64.8
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,12.38
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.12
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.65
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,21.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,51.4
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,54.55
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,42.27
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,84.7
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,214.9
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,224.3
113996,Guest Avenue,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,175.3
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,14.09
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,21.27
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,19.44
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,31.0,N Current (RMS),A,39.9
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,58.8
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,88.0
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,82.0
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.7
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.75
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.55
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,21.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,55.65
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,47.89
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,40.05
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,87.6
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,230.2
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,197.4
113996,Guest Avenue,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,166.4
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,12.68
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,20.87
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.22
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,31.0,N Current (RMS),A,42.9
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,86.7
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.46
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.31
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.42
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,21.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,42.71
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,47.08
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,34.07
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,80.1
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,179.6
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,194.7
113996,Guest Avenue,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.88
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,20.23
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.51
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,31.0,N Current (RMS),A,44.2
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,84.9
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,57.6
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
