Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.45
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.11
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.84
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,43.46
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,51.42
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,38.9
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,82.6
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,184.7
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,212.0
113996,Guest Avenue,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,162.7
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.78
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,19.07
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.23
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,31.0,N Current (RMS),A,47.4
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,79.3
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,49.9
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.87
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.47
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.47
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,38.76
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,48.6
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,29.2
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,93.0
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,163.7
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,199.8
113996,Guest Avenue,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,123.7
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.97
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,17.88
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.46
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,31.0,N Current (RMS),A,42.2
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.55
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.54
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.68
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,36.84
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,43.13
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,33.29
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,75.6
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
113996,Guest Avenue,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,140.2
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.24
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,14.75
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.0
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,31.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,62.3
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,63.3
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.49
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.65
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.7
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,30.43
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,39.05
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,39.29
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,85.2
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,161.3
113996,Guest Avenue,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,163.5
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.91
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,15.88
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.78
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,31.0,N Current (RMS),A,42.9
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,67.8
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,62.1
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.88
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.32
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.53
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,21.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,37.1
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,25.22
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,37.88
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,41.45
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,102.7
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,111.2
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,158.0
113996,Guest Avenue,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,171.4
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.03
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.12
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.85
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,31.0,N Current (RMS),A,47.6
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,60.4
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,70.1
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.48
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.72
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113996,Guest Avenue,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,37.0
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,25.83
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,34.82
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,42.64
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,97.8
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
113996,Guest Avenue,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,175.9
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.56
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.61
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.36
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,31.0,N Current (RMS),A,41.2
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,58.5
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,53.3
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.85
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.48
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,21.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,37.0
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,27.84
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,38.7
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,35.06
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,81.4
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,120.9
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,160.9
113996,Guest Avenue,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,146.0
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.17
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.93
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.26
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,31.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.39
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.62
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.75
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,21.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,28.97
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,30.02
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,28.84
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,71.8
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,125.4
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
113996,Guest Avenue,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.45
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.55
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.31
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,31.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.83
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.66
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.98
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,21.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,36.9
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,32.89
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,27.01
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,23.63
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,76.5
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
113996,Guest Avenue,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.01
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.24
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.07
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.34
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.44
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.09
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,11.0,N Current (RMS),A,14.0
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,30.6
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,27.0
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,23.34
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,67.3
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
113996,Guest Avenue,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.53
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.89
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.47
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.95
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.81
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.9
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.22
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,11.0,N Current (RMS),A,15.9
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,36.8
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,27.74
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,23.78
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,21.04
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,68.5
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
113996,Guest Avenue,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.98
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.71
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.26
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.24
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.53
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.14
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.65
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,11.0,N Current (RMS),A,18.6
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
113996,Guest Avenue,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,36.7
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,30.34
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,23.57
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,19.25
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,72.6
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,129.9
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
113996,Guest Avenue,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.23
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.21
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.7
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,31.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.94
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.78
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,21.0,N Current (RMS),A,47.5
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.77
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.69
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,11.0,N Current (RMS),A,17.3
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
