Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
113996,Guest Avenue,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,24.62
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,18.48
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,24.55
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,73.4
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
113996,Guest Avenue,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.79
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.13
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.23
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,31.0,N Current (RMS),A,34.7
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,45.7
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.66
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.63
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,21.0,N Current (RMS),A,52.6
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,52.1
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.98
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,11.0,N Current (RMS),A,18.7
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,25.91
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,18.22
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,22.63
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,72.2
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
113996,Guest Avenue,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.73
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.51
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.4
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,31.0,N Current (RMS),A,27.3
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.47
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.93
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.74
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,21.0,N Current (RMS),A,41.9
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.5
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.91
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.69
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.49
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
113996,Guest Avenue,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,31.23
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,28.18
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,28.31
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,68.2
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,133.2
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
113996,Guest Avenue,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.74
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.94
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.12
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.1
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.02
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.56
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.2
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,21.0,N Current (RMS),A,39.3
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.99
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.24
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113996,Guest Avenue,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,32.36
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,27.71
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,31.64
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,70.6
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,136.3
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
113996,Guest Avenue,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,131.8
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.97
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.06
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.79
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,31.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.33
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.56
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.49
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,21.0,N Current (RMS),A,38.3
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.15
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,11.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113996,Guest Avenue,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,28.48
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,22.76
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,29.1
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,74.1
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
113996,Guest Avenue,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.38
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.72
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.74
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,31.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.1
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.35
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.84
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,21.0,N Current (RMS),A,40.8
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.72
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,11.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,28.3
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,24.63
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,25.75
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,70.4
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
113996,Guest Avenue,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.1
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.95
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.42
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,31.0,N Current (RMS),A,28.7
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.2
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.53
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.15
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,21.0,N Current (RMS),A,43.8
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,50.1
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.8
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,11.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,29.11
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,24.72
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,23.23
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,67.6
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
113996,Guest Avenue,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.29
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.88
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.02
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,31.0,N Current (RMS),A,31.2
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.85
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.43
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.55
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,21.0,N Current (RMS),A,49.6
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.7
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,11.0,N Current (RMS),A,19.0
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113996,Guest Avenue,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,27.69
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,29.58
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,25.33
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,67.0
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
113996,Guest Avenue,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.47
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.66
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.89
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.73
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.08
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,14.19
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,21.0,N Current (RMS),A,59.8
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.19
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.04
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,11.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113996,Guest Avenue,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,27.95
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,23.12
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,28.94
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,79.0
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,122.1
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
113996,Guest Avenue,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.61
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.78
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.56
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,31.0,N Current (RMS),A,30.5
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.65
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.88
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.29
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,21.0,N Current (RMS),A,63.0
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,58.8
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.11
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.18
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,11.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
113996,Guest Avenue,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,23.06
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,25.83
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,29.24
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,75.0
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
113996,Guest Avenue,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.72
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.08
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.25
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,44.9
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.38
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.76
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.78
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,21.0,N Current (RMS),A,52.4
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.85
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,11.0,N Current (RMS),A,16.7
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113996,Guest Avenue,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,30.88
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,25.89
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,28.96
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
113996,Guest Avenue,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,122.3
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.06
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.8
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.61
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,31.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.39
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.56
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,21.0,N Current (RMS),A,54.1
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,51.9
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.94
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.71
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,11.0,N Current (RMS),A,15.5
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113996,Guest Avenue,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,30.05
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,21.99
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,25.86
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,74.8
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
113996,Guest Avenue,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.07
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.45
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.43
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,31.0,N Current (RMS),A,35.5
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.92
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.72
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.94
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,21.0,N Current (RMS),A,57.6
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.8
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,11.0,N Current (RMS),A,16.8
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,30.67
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,24.11
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,24.88
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,70.9
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
