Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
113996,Guest Avenue,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.94
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.13
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.62
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,31.0,N Current (RMS),A,35.8
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,53.8
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,12.06
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.74
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,21.0,N Current (RMS),A,59.8
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.93
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,11.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
113996,Guest Avenue,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,35.7
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,36.59
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,25.49
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,26.47
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,81.3
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,109.7
113996,Guest Avenue,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.69
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.62
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.65
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,31.0,N Current (RMS),A,33.6
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,14.1
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.54
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.22
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,21.0,N Current (RMS),A,64.9
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,58.7
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.76
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.86
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,11.0,N Current (RMS),A,17.5
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,41.6
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,22.07
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,23.31
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,98.4
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,174.9
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
113996,Guest Avenue,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.11
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.91
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.18
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.86
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.4
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.12
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,21.0,N Current (RMS),A,52.9
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.7
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.79
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.74
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,11.0,N Current (RMS),A,16.0
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113996,Guest Avenue,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,32.4
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,21.32
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,22.11
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,78.9
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,137.2
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
113996,Guest Avenue,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.4
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.65
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.51
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,31.0,N Current (RMS),A,36.1
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.7
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.94
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,21.0,N Current (RMS),A,46.6
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,11.0,N Current (RMS),A,16.6
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113996,Guest Avenue,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,36.58
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,25.33
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,23.44
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,80.6
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,154.9
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
113996,Guest Avenue,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.65
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.66
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.46
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,31.0,N Current (RMS),A,39.2
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,57.8
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.63
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.07
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.5
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,21.0,N Current (RMS),A,43.5
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.11
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,11.0,N Current (RMS),A,18.6
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,32.6
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,30.45
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,27.32
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,69.7
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,140.8
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
113996,Guest Avenue,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.71
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.53
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.52
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,31.0,N Current (RMS),A,48.9
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,66.3
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.45
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.44
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.93
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,21.0,N Current (RMS),A,39.6
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.04
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,11.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,28.7
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,38.42
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,26.13
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,75.1
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,160.9
113996,Guest Avenue,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.19
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.46
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.18
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.53
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.4
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.13
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,21.0,N Current (RMS),A,35.9
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,11.0,N Current (RMS),A,18.6
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
113996,Guest Avenue,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,31.92
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,28.64
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,25.54
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,70.7
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
113996,Guest Avenue,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.69
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.16
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.25
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,31.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.76
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.61
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.99
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,21.0,N Current (RMS),A,43.3
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.83
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,11.0,N Current (RMS),A,14.7
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,30.16
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,28.02
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,22.12
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,69.4
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
113996,Guest Avenue,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.86
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.73
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.73
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,31.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.76
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.98
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.03
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,21.0,N Current (RMS),A,45.3
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.4
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.0
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,11.0,N Current (RMS),A,15.5
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,26.78
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,28.76
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,25.61
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,66.2
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
113996,Guest Avenue,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.45
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.21
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.61
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,31.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.48
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.83
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.16
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,21.0,N Current (RMS),A,55.1
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,58.9
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.8
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,11.0,N Current (RMS),A,14.5
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,29.18
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,24.82
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,28.28
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,67.3
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
113996,Guest Avenue,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.4
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.99
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.92
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,31.0,N Current (RMS),A,33.3
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.81
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,16.66
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,21.0,N Current (RMS),A,65.5
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,68.2
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.98
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,11.0,N Current (RMS),A,15.1
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,40.22
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,25.11
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,29.4
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,78.6
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,167.3
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
113996,Guest Avenue,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,123.4
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.3
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.95
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.62
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,31.0,N Current (RMS),A,33.0
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.61
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.77
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.98
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,21.0,N Current (RMS),A,45.2
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.79
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.58
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,11.0,N Current (RMS),A,17.3
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113996,Guest Avenue,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,37.21
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,27.47
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,25.12
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,72.0
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
113996,Guest Avenue,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.5
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.88
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.23
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,31.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
