Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.62
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.71
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.71
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,21.0,N Current (RMS),A,47.1
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,52.8
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.08
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.79
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,11.0,N Current (RMS),A,18.6
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,36.02
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,29.42
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,26.38
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,68.7
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
113996,Guest Avenue,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.95
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.15
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.5
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,31.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.3
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.03
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.47
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.28
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,21.0,N Current (RMS),A,38.9
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,46.5
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.9
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.74
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,11.0,N Current (RMS),A,17.4
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113996,Guest Avenue,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,34.15
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,27.98
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,28.79
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,69.3
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,145.1
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
113996,Guest Avenue,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,122.3
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.4
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.96
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.61
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,31.0,N Current (RMS),A,31.8
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.88
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.48
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.7
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,21.0,N Current (RMS),A,38.8
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.94
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.5
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,11.0,N Current (RMS),A,19.0
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,28.29
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,28.05
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,25.15
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,64.4
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
113996,Guest Avenue,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.71
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.33
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.41
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.21
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.07
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.77
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,21.0,N Current (RMS),A,30.8
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.79
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,11.0,N Current (RMS),A,16.9
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,28.58
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,32.34
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,21.92
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,70.8
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
113996,Guest Avenue,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.0
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.01
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.9
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,31.0,N Current (RMS),A,36.4
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.14
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.62
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.67
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,21.0,N Current (RMS),A,25.1
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.83
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,11.0,N Current (RMS),A,17.5
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113996,Guest Avenue,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,27.28
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,34.12
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,23.82
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,74.7
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,143.5
113996,Guest Avenue,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.53
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.26
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.25
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,31.0,N Current (RMS),A,45.6
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,64.6
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.85
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.47
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.7
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,11.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,25.25
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,37.67
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,22.54
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,80.0
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,156.7
113996,Guest Avenue,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,97.2
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.1
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,14.86
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.14
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,31.0,N Current (RMS),A,42.4
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,63.1
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.34
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.05
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,23.35
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,34.04
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,23.35
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,71.0
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
113996,Guest Avenue,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.59
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,12.26
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.02
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,31.0,N Current (RMS),A,35.2
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.22
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.17
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.3
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.05
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,11.0,N Current (RMS),A,14.6
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113996,Guest Avenue,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,24.85
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,28.99
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,24.11
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,59.4
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
113996,Guest Avenue,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.57
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.45
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.47
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.8
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.65
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.28
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,21.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,32.21
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,30.78
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,27.84
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,64.7
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,136.6
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
113996,Guest Avenue,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,117.8
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.2
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.92
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.74
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,31.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,55.3
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.85
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.0
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113996,Guest Avenue,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,31.29
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,26.53
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,24.79
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,66.7
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,134.9
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
113996,Guest Avenue,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.62
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.95
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.0
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,31.0,N Current (RMS),A,41.5
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,65.6
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.72
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.85
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,31.66
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,30.39
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,24.22
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,65.6
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
113996,Guest Avenue,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.67
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.41
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.1
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,51.5
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.44
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.51
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.47
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113996,Guest Avenue,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,29.75
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,27.97
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,31.7
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,72.4
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
113996,Guest Avenue,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.18
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.96
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.85
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.96
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,21.0,N Current (RMS),A,22.5
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
