Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
113996,Guest Avenue,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,28.78
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,22.82
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,19.77
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,70.8
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
113996,Guest Avenue,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.82
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.61
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.27
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,31.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.26
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.86
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.89
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,29.82
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,18.9
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,22.83
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,76.5
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
113996,Guest Avenue,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.63
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.9
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.04
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.24
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.06
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.15
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,21.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.86
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,11.0,N Current (RMS),A,11.5
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,27.5
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,22.62
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,20.95
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,64.5
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
113996,Guest Avenue,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.93
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.15
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.24
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,31.0,N Current (RMS),A,32.4
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,49.1
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.82
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.33
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.2
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.02
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,27.82
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,22.8
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,20.06
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,67.4
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,120.2
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,99.1
113996,Guest Avenue,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.32
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.75
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.21
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,31.0,N Current (RMS),A,31.1
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,55.7
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.46
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.72
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,21.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,26.65
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,23.84
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,24.33
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,63.2
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
113996,Guest Avenue,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.36
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.09
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.46
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,31.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,48.9
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.51
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.33
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.17
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,29.48
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,20.62
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,22.69
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,68.4
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
113996,Guest Avenue,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.57
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.87
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.2
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,31.0,N Current (RMS),A,34.8
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,54.7
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.92
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.35
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.38
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.35
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.72
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,11.0,N Current (RMS),A,15.4
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-10 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,32.14
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,25.43
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,25.34
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,69.7
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,135.5
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
113996,Guest Avenue,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.99
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.79
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.37
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,31.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.17
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.46
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.38
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,21.0,N Current (RMS),A,31.5
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.81
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,30.33
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,22.57
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,23.76
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,71.5
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
113996,Guest Avenue,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.69
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.67
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.84
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,31.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.46
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.11
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,21.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113996,Guest Avenue,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,34.25
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,22.99
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,23.36
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,74.8
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,144.4
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
113996,Guest Avenue,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.63
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.37
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.28
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,31.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.21
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,8.49
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,21.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,42.1
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,29.28
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,30.11
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,19.03
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,69.3
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,126.1
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
113996,Guest Avenue,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.14
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.0
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.19
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.32
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.92
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,21.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,25.23
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,23.68
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,15.05
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,63.1
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
113996,Guest Avenue,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.56
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.73
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.94
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,31.0,N Current (RMS),A,25.1
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.6
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.16
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.87
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,25.3
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,23.97
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,17.64
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,62.8
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
113996,Guest Avenue,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.63
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.63
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.58
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,31.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.16
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.75
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.77
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,22.1
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,23.95
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,21.86
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,60.8
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
