Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.32
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.94
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.51
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,31.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.76
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.44
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.64
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,26.31
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,24.12
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,19.25
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,65.0
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,115.9
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
113996,Guest Avenue,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.28
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.3
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.0
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.55
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.9
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,21.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,18.63
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,24.91
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,14.89
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,63.5
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
113996,Guest Avenue,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.49
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.76
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.29
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.16
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,10.0
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.96
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,21.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,21.4
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,26.38
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,15.57
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,63.2
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
113996,Guest Avenue,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.57
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.14
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.19
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,31.0,N Current (RMS),A,21.5
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.72
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.84
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,21.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,20.28
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,20.31
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,15.23
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,54.9
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
113996,Guest Avenue,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.43
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.72
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.37
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.32
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.48
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.86
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,18.69
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,18.15
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,15.72
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,52.9
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
113996,Guest Avenue,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.42
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.83
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.22
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.25
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,16.04
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,20.01
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,15.08
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,53.0
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
113996,Guest Avenue,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.09
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.05
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.11
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,31.0,N Current (RMS),A,20.0
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.42
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.24
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.78
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,21.0,N Current (RMS),A,17.9
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,15.83
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,19.77
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,13.34
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,53.8
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
113996,Guest Avenue,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.19
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.23
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.78
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.4
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.64
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,21.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,14.93
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,19.34
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,13.2
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,50.9
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.9
113996,Guest Avenue,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.55
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.52
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.72
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.06
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.66
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.01
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,16.3
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,17.17
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,13.42
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,48.2
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
113996,Guest Avenue,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.39
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.49
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.72
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,31.0,N Current (RMS),A,15.7
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.34
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.11
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.21
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,21.0,N Current (RMS),A,15.1
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,17.4
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,15.69
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,13.8
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,47.0
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
113996,Guest Avenue,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.53
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.82
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.49
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,31.0,N Current (RMS),A,15.3
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.33
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.92
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,17.1
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,16.06
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,14.55
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,46.8
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.57
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.11
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.46
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.19
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.5
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,14.72
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,16.71
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,15.56
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,47.4
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
113996,Guest Avenue,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.18
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.1
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.91
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.52
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.31
