Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,14.57
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,18.46
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,15.95
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,48.5
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
113996,Guest Avenue,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.26
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.79
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.21
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.64
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.18
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,21.0,N Current (RMS),A,15.7
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113996,Guest Avenue,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,15.76
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,17.1
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,15.26
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,48.3
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,75.9
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
113996,Guest Avenue,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.6
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.01
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.74
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.18
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.59
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,14.17
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,17.38
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,13.01
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,47.9
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
113996,Guest Avenue,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.57
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.27
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.23
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.02
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.04
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,14.08
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,22.46
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,13.64
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,54.2
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,96.7
113996,Guest Avenue,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.25
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.83
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.2
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.33
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.14
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,13.4
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,24.09
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,13.21
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,56.3
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
113996,Guest Avenue,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.04
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.39
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.09
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.09
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.35
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.18
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.57
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,13.84
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,24.41
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,12.86
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,58.4
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
113996,Guest Avenue,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.64
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.52
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.14
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,31.0,N Current (RMS),A,14.3
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.07
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.37
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.55
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,14.01
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,22.66
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,13.36
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,53.0
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
113996,Guest Avenue,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.11
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.31
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.75
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,31.0,N Current (RMS),A,14.3
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.3
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.27
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.49
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,14.22
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,21.04
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,12.94
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,52.8
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
113996,Guest Avenue,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.02
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.18
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.15
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,31.0,N Current (RMS),A,14.6
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.15
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.91
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,15.16
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,16.25
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,13.49
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,46.8
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
113996,Guest Avenue,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.3
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.1
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.7
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.96
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.39
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.54
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.51
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,15.67
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,19.19
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,12.95
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,47.2
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
113996,Guest Avenue,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.59
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.94
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.15
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.44
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.19
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.62
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.46
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,14.16
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,18.63
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,13.96
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,47.9
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
113996,Guest Avenue,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.56
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.5
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.72
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.74
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.93
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,21.0,N Current (RMS),A,14.8
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,35.7
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,14.85
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,17.67
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,15.25
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,48.3
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
113996,Guest Avenue,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.67
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.36
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.34
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.41
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.3
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,21.0,N Current (RMS),A,14.6
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
