Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,15.13
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,15.67
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,12.44
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,46.9
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
113996,Guest Avenue,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.84
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.06
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.77
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.37
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.26
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.66
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,14.76
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,15.06
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,11.76
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,46.9
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.71
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.05
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.22
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.14
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.15
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.04
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,15.81
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,15.99
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,12.78
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,47.9
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
113996,Guest Avenue,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.72
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.33
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.74
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.45
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.18
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,21.0,N Current (RMS),A,14.8
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,14.59
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,15.14
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,13.75
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,49.1
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
113996,Guest Avenue,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.79
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.35
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.36
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,31.0,N Current (RMS),A,15.4
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.6
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.62
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,15.63
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,15.91
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,14.49
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,49.8
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
113996,Guest Avenue,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.9
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.91
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.94
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.4
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.98
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,14.93
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,20.14
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,14.54
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,54.4
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
113996,Guest Avenue,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.25
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.39
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.66
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,31.0,N Current (RMS),A,16.0
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.41
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,16.47
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,24.49
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,14.34
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,58.6
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
113996,Guest Avenue,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.92
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.76
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.47
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.17
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,21.0,N Current (RMS),A,14.1
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.43
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.27
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,15.82
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,24.01
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,15.49
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,55.1
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
113996,Guest Avenue,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.21
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.57
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.52
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.64
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.0
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,17.92
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,24.46
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,15.8
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,55.8
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
113996,Guest Avenue,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.31
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.42
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.06
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.0
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.34
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.15
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,21.25
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,25.76
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,16.46
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,57.1
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,93.1
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
113996,Guest Avenue,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.99
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.34
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.72
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.14
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.36
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,18.6
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,25.55
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,16.8
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,56.5
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
113996,Guest Avenue,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.62
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.62
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.6
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.04
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,16.71
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,26.43
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,18.79
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,60.9
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,111.8
113996,Guest Avenue,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.87
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.02
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.91
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,31.0,N Current (RMS),A,16.6
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.2
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.77
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,18.94
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,25.46
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,16.15
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,57.1
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
113996,Guest Avenue,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
