Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.09
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.03
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,20.39
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.7
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.56
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,21.0,N Current (RMS),A,55.4
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,82.5
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.2
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,41.06
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,21.49
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,18.36
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,100.2
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,170.1
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
113996,Guest Avenue,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,79.9
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.68
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.22
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.04
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,31.0,N Current (RMS),A,20.3
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,19.32
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,8.71
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,21.0,N Current (RMS),A,51.7
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,39.15
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,21.82
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,17.85
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,92.9
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,163.6
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.8
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.28
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.09
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,28.04
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.43
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.86
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,21.0,N Current (RMS),A,82.9
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,113.1
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.07
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,48.41
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,24.02
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,18.15
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,120.6
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,199.7
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
113996,Guest Avenue,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.08
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.4
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.88
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,31.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,27.26
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.05
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,21.0,N Current (RMS),A,84.4
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,110.0
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,44.48
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,21.11
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,18.42
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,112.7
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,184.5
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
113996,Guest Avenue,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.73
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.53
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.96
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,21.12
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.88
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.03
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,21.0,N Current (RMS),A,59.4
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,85.8
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.13
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,37.29
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,22.37
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,18.57
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,88.6
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,156.8
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.7
113996,Guest Avenue,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.32
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.46
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.4
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,20.34
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.96
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.31
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,21.0,N Current (RMS),A,56.4
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,37.24
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,22.82
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,17.34
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,91.0
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
113996,Guest Avenue,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.5
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.85
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.7
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,12.92
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.89
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,21.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.38
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.43
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,32.34
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,23.52
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,16.75
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,75.4
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
113996,Guest Avenue,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.43
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.84
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.14
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.7
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.34
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.48
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,52.2
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,30.33
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,23.71
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,17.43
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,70.8
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,130.2
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
113996,Guest Avenue,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.62
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.77
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.4
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,31.0,N Current (RMS),A,20.1
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,13.92
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.79
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.34
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,21.0,N Current (RMS),A,34.5
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,57.0
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,32.69
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,23.28
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,17.49
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,78.3
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
113996,Guest Avenue,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.07
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.79
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.62
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,31.0,N Current (RMS),A,27.3
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.98
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.88
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.26
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,21.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,29.69
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,28.64
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,17.87
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,70.8
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
113996,Guest Avenue,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.26
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.03
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.13
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,31.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,55.3
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.73
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.07
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.35
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,31.9
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,31.38
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,18.99
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,74.1
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,129.9
113996,Guest Avenue,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.97
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.17
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.96
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.32
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.18
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.76
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,21.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,49.3
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,31.43
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,29.1
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,19.63
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,78.2
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,135.0
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
113996,Guest Avenue,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.51
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.79
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.59
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,31.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,51.1
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.28
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.86
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.48
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,21.0,N Current (RMS),A,27.9
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,44.8
