Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,29.46
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,33.35
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,19.63
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,78.8
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,139.6
113996,Guest Avenue,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.65
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.91
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.29
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.58
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.98
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113996,Guest Avenue,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.3
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,29.59
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,32.95
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,21.42
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,74.0
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,137.2
113996,Guest Avenue,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.06
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.97
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.5
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,31.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,55.3
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.6
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.74
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.62
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,30.93
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,31.97
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,23.24
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,75.8
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
113996,Guest Avenue,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.57
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.46
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.31
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.28
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.16
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.64
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,35.73
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,31.14
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,24.03
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,85.3
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,152.6
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
113996,Guest Avenue,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.52
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.4
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.15
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.08
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,31.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.67
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.84
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.17
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,21.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,33.95
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,33.72
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,26.26
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,79.9
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,145.6
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
113996,Guest Avenue,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.11
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.82
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.9
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,31.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,63.8
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,47.0
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.41
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.84
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.31
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,34.4
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,34.25
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,25.01
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,84.8
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,147.6
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,143.6
113996,Guest Avenue,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.6
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.89
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.1
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,31.0,N Current (RMS),A,35.9
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.24
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.91
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.24
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,33.27
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,35.31
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,24.73
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,83.8
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
113996,Guest Avenue,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.91
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.71
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.08
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,31.0,N Current (RMS),A,35.8
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,62.6
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,14.75
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.2
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,21.0,N Current (RMS),A,43.0
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,64.6
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,41.4
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,36.02
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,26.26
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,94.6
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,174.8
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
113996,Guest Avenue,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.12
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,16.59
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.28
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,31.0,N Current (RMS),A,38.0
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,69.4
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,55.9
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.85
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.25
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.54
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,21.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,39.03
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,39.04
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,28.57
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,85.8
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,164.4
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,160.8
113996,Guest Avenue,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.8
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.14
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.1
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,18.26
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,31.0,N Current (RMS),A,40.1
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,64.2
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,75.1
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,16.08
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.08
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,21.0,N Current (RMS),A,43.9
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,68.7
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,42.08
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,39.11
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,33.81
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,86.5
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,176.4
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,161.0
113996,Guest Avenue,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,139.6
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.04
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,16.68
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.96
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,31.0,N Current (RMS),A,38.4
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,70.5
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,66.2
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.46
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.08
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.63
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,39.68
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,39.74
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,30.43
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,88.3
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,166.7
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
113996,Guest Avenue,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.19
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.77
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,15.52
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.43
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,31.0,N Current (RMS),A,36.1
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,66.8
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,71.8
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.75
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.84
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.19
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,35.98
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,37.49
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,36.38
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,81.4
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,153.1
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,155.9
113996,Guest Avenue,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.22
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.78
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.96
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,31.0,N Current (RMS),A,39.7
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,71.1
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,66.6
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,16.42
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.05
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.6
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,21.0,N Current (RMS),A,46.6
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,70.4
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
