Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,44.79
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,38.72
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,31.62
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,97.3
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,189.3
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,161.3
113996,Guest Avenue,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.93
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,17.33
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.19
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,31.0,N Current (RMS),A,41.2
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,72.6
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,63.1
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,13.85
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.92
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.91
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,21.0,N Current (RMS),A,37.0
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,59.5
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,45.64
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,40.33
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,29.17
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,98.6
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,190.0
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,166.0
113996,Guest Avenue,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,121.6
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.06
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,15.05
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.88
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.5
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,54.0
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.34
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.15
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.25
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.79
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,44.35
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,37.74
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,27.5
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,94.4
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,183.9
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,156.0
113996,Guest Avenue,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.43
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.68
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.44
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,31.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.39
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.67
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.34
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,46.87
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,35.61
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,28.06
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,98.1
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,194.5
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,147.5
113996,Guest Avenue,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,117.4
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.94
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.5
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.6
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,31.0,N Current (RMS),A,30.5
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,58.1
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,49.4
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.67
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.44
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.11
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.27
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113996,Guest Avenue,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,41.05
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,35.08
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,28.65
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,88.5
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,172.0
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,146.3
113996,Guest Avenue,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.03
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.33
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.65
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,31.0,N Current (RMS),A,34.0
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,9.21
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.46
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.52
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,21.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,37.38
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,43.64
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,26.01
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,91.5
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,179.1
113996,Guest Avenue,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.67
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,15.87
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.75
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,31.0,N Current (RMS),A,33.5
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.5
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,67.1
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,69.7
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.11
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.2
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.95
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,21.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,55.9
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.34
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113996,Guest Avenue,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,45.16
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,37.7
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,32.3
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,89.1
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,187.1
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
113996,Guest Avenue,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,133.4
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.31
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.72
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.84
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,65.0
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.01
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.62
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.22
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,21.0,N Current (RMS),A,27.9
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,47.38
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,36.46
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,33.85
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,96.1
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,195.8
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,150.2
113996,Guest Avenue,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.6
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,10.78
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,15.81
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.45
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,31.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,66.6
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,68.0
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.41
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.96
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.34
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,21.0,N Current (RMS),A,27.1
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,49.31
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,36.94
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,33.81
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,98.4
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,202.9
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,152.8
113996,Guest Avenue,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,13.54
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,20.64
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,15.53
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,31.0,N Current (RMS),A,32.8
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,56.2
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,84.5
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,15.37
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.85
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.15
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,21.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,62.9
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,57.92
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,45.9
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,31.59
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,114.9
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,236.5
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,186.7
113996,Guest Avenue,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.65
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,15.27
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.84
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,48.9
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,64.4
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,12.83
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,12.38
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.55
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,21.0,N Current (RMS),A,36.4
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,55.5
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,58.7
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,46.36
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,29.77
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,127.8
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,240.6
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,191.0
113996,Guest Avenue,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,12.59
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.12
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.85
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,14.2
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.66
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.41
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,21.0,N Current (RMS),A,35.8
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,49.59
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,37.18
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,27.88
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,105.5
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,204.2
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,153.4
113996,Guest Avenue,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.31
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.24
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.33
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,56.8
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,64.8
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,17.07
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.94
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.03
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,21.0,N Current (RMS),A,42.6
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,70.5
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,47.04
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,34.4
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,32.95
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,93.6
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,195.0
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
113996,Guest Avenue,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,137.1
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
