Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.17
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.09
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,18.12
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,31.0,N Current (RMS),A,33.5
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,52.2
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,74.7
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,17.39
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.05
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.22
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,21.0,N Current (RMS),A,39.5
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,71.3
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,51.12
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,35.39
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,36.66
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,98.4
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,210.9
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,147.1
113996,Guest Avenue,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,151.1
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,12.78
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.98
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,20.78
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,31.0,N Current (RMS),A,36.2
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,54.1
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,86.6
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,16.15
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.89
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.27
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,21.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,67.2
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,52.83
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,37.0
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,40.62
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,95.7
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,217.2
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,154.1
113996,Guest Avenue,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,168.3
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,10.44
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,16.65
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,20.2
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,31.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,70.5
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,83.1
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.13
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,11.49
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.38
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,54.41
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,39.78
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,43.03
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,92.8
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,223.5
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,164.1
113996,Guest Avenue,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,176.3
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.13
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,15.41
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,21.99
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,31.0,N Current (RMS),A,38.4
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,67.0
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,90.2
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,13.16
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.27
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.36
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,21.0,N Current (RMS),A,33.1
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,58.87
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,32.59
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,43.6
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,127.4
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,242.0
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,136.9
113996,Guest Avenue,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,178.9
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.28
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,18.35
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,21.16
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,31.0,N Current (RMS),A,48.2
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,78.3
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,87.2
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.65
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.63
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.58
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,21.0,N Current (RMS),A,33.6
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,53.76
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,39.48
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,41.28
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,96.3
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,220.8
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,163.8
113996,Guest Avenue,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,169.2
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.15
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.87
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.82
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,31.0,N Current (RMS),A,42.7
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,71.8
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,71.3
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,12.34
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.39
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.57
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,21.0,N Current (RMS),A,38.4
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,51.2
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,56.2
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,53.57
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,37.68
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,36.84
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,102.3
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,220.5
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,156.4
113996,Guest Avenue,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,152.6
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.52
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,16.13
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.49
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,69.0
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,68.7
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.97
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.79
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,14.36
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,21.0,N Current (RMS),A,42.4
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,58.7
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,51.71
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,37.05
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,37.28
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,97.1
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,213.3
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,153.9
113996,Guest Avenue,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,153.1
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,10.36
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,17.21
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,16.13
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,73.0
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,67.2
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.66
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.65
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.82
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,21.0,N Current (RMS),A,38.3
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,45.78
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,36.51
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,32.05
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,90.7
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,189.6
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,151.9
113996,Guest Avenue,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.11
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,16.64
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.04
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,70.0
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,12.18
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.61
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.34
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,21.0,N Current (RMS),A,43.8
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,50.7
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,51.67
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,33.52
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,32.67
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,106.1
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,212.8
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,140.6
113996,Guest Avenue,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,13.17
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,17.12
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.1
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,31.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,55.7
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,72.0
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.54
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.42
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.01
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,21.0,N Current (RMS),A,36.4
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,54.73
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,37.29
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,31.46
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,112.1
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,225.0
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,154.8
113996,Guest Avenue,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,130.9
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,12.97
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.97
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.69
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,54.5
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,63.7
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,61.5
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,18.68
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.28
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.33
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,21.0,N Current (RMS),A,50.0
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,76.4
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113996,Guest Avenue,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,57.91
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,36.73
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,31.19
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,123.2
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,237.5
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,153.5
113996,Guest Avenue,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,13.41
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.99
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.05
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,71.2
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,67.1
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,18.22
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.26
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.99
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,21.0,N Current (RMS),A,49.9
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,74.6
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,55.23
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,33.23
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,32.15
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,116.8
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,226.9
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
113996,Guest Avenue,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,13.61
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,15.53
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,15.22
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,31.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,57.0
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,63.9
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.72
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.78
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.23
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,21.0,N Current (RMS),A,35.5
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,46.1
