Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,48.35
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,33.17
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,34.07
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,93.4
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,200.1
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.9
113996,Guest Avenue,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,140.9
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,13.89
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,17.31
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,19.0
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,58.6
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,72.3
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,78.6
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.38
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.57
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.78
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,21.0,N Current (RMS),A,32.8
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,45.05
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,39.33
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,35.76
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,78.3
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,187.8
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,163.5
113996,Guest Avenue,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.66
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,16.03
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,16.67
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,31.0,N Current (RMS),A,28.0
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,49.3
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,67.2
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,69.4
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.51
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.73
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.37
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,21.0,N Current (RMS),A,35.5
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,46.89
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,34.79
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,34.27
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,89.2
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,193.9
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,145.3
113996,Guest Avenue,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,142.1
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.06
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,14.09
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.27
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,51.3
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,60.2
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,59.3
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,14.99
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.93
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.5
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,21.0,N Current (RMS),A,36.2
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,62.6
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,46.52
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,41.0
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,31.19
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,85.0
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,193.3
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,169.5
113996,Guest Avenue,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.79
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.29
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.23
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,61.3
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,12.56
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.99
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.44
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,21.0,N Current (RMS),A,37.4
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,54.6
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,39.42
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,37.83
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,32.12
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,76.9
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,166.4
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,157.1
113996,Guest Avenue,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.13
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.47
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,16.49
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.29
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,31.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,70.4
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,59.9
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.28
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.87
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.28
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,21.0,N Current (RMS),A,34.8
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,55.2
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,37.1
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,36.06
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,29.35
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,74.2
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,155.1
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,150.1
113996,Guest Avenue,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.4
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,17.11
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.97
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,31.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,71.8
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,62.1
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.12
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.41
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.8
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,21.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,42.74
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,34.25
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,30.85
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,80.3
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,176.8
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,141.9
113996,Guest Avenue,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,13.12
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.92
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.96
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,54.7
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,66.4
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,15.48
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.57
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.49
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,21.0,N Current (RMS),A,40.9
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,50.28
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,30.83
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,33.91
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,104.3
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,206.7
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,129.4
113996,Guest Avenue,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,139.1
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.54
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,16.51
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.84
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,31.0,N Current (RMS),A,34.8
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,70.5
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,61.5
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,14.23
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.3
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.59
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,21.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,42.53
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,30.97
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,31.89
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,85.7
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,176.7
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
113996,Guest Avenue,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.3
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.88
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,16.64
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,16.9
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,31.0,N Current (RMS),A,41.0
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,70.6
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,69.6
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,14.83
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.53
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.1
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,21.0,N Current (RMS),A,38.0
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,61.6
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,43.44
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,30.51
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,29.92
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,90.2
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
113996,Guest Avenue,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.3
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,19.77
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,15.82
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,31.0,N Current (RMS),A,48.4
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,82.0
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,66.0
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,14.92
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.19
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.8
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,21.0,N Current (RMS),A,40.1
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,62.1
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,42.2
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,33.5
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,28.99
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,80.5
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,175.8
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
113996,Guest Avenue,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.0
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,20.01
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.87
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,31.0,N Current (RMS),A,47.9
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,83.2
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,62.6
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.47
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.4
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.79
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,56.1
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,40.39
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,38.02
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,26.91
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,77.0
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,168.4
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,157.7
113996,Guest Avenue,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.41
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,19.39
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.54
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,31.0,N Current (RMS),A,43.6
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,80.4
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,60.9
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.4
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.42
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.82
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
