Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,44.53
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,36.3
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,28.27
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,84.9
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,184.2
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,150.4
113996,Guest Avenue,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,12.31
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,15.17
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.66
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,64.7
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,57.1
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,15.72
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.0
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.28
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,21.0,N Current (RMS),A,34.8
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,64.7
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,50.16
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,35.22
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,27.78
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,105.3
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,206.9
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,147.1
113996,Guest Avenue,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,12.53
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,14.63
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.05
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,52.8
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,13.98
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.38
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.34
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,21.0,N Current (RMS),A,36.8
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,49.4
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,31.93
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,24.51
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,112.0
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,204.9
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
113996,Guest Avenue,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.28
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.8
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.83
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.7
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.73
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.88
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.48
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,21.0,N Current (RMS),A,26.7
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.26
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,45.24
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,26.28
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,24.77
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,108.0
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,187.8
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
113996,Guest Avenue,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.99
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,15.19
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.09
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,64.7
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,9.07
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.7
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.55
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,21.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,44.26
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,28.12
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,21.56
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,105.4
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,183.9
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
113996,Guest Avenue,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.36
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,15.77
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.98
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,31.0,N Current (RMS),A,33.3
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,67.8
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,54.4
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.29
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.35
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.1
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,46.23
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,28.88
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,21.57
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,112.2
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,191.7
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
113996,Guest Avenue,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.67
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,16.78
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.85
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,31.0,N Current (RMS),A,36.0
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,70.4
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.77
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.69
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,44.39
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,30.68
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,18.46
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,113.9
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,184.4
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
113996,Guest Avenue,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,12.97
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.39
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,12.53
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,54.8
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,52.6
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.39
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.89
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113996,Guest Avenue,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,44.0
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,28.0
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,21.91
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,107.5
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,181.7
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
113996,Guest Avenue,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.67
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.78
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.46
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,31.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,42.4
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,67.2
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.4
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.09
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.46
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,45.63
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,28.82
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,19.35
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,113.4
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,188.8
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
113996,Guest Avenue,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.85
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.7
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.83
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,51.1
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,58.6
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.05
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.59
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.77
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,47.75
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,30.91
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,24.39
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,110.2
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,197.1
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,129.6
113996,Guest Avenue,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.7
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.97
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.78
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,31.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.22
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.88
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.46
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,41.0
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,23.13
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,25.67
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,97.5
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,170.5
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
113996,Guest Avenue,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.59
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.79
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.3
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,52.7
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.81
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.17
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.25
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,21.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,45.78
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,20.06
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,24.79
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,117.3
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,188.7
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
113996,Guest Avenue,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.16
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.73
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.73
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,31.0,N Current (RMS),A,26.1
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.24
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.49
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.34
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,38.9
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,24.57
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,29.99
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,88.6
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,161.1
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
113996,Guest Avenue,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
