Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.36
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.11
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.51
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,56.7
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.04
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.0
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.4
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,38.35
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,26.92
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,22.86
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,88.3
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,160.2
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
113996,Guest Avenue,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.24
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,14.65
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.18
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,31.0,N Current (RMS),A,34.6
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,63.0
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.9
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,12.14
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.44
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.63
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,21.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,36.13
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,29.53
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,22.36
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,79.4
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
113996,Guest Avenue,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.57
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.06
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.78
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,57.2
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.46
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.37
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.84
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,21.0,N Current (RMS),A,33.1
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,31.29
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,24.37
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,21.89
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,74.8
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
113996,Guest Avenue,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.49
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,16.1
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.15
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,31.0,N Current (RMS),A,41.4
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,67.6
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.23
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.46
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,21.0,N Current (RMS),A,31.8
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,29.58
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,26.16
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,20.66
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,70.2
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,126.1
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
113996,Guest Avenue,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.24
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,14.97
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.16
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,31.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.61
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.94
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,21.0,N Current (RMS),A,44.8
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,44.03
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,28.94
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,23.77
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,103.5
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,185.1
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
113996,Guest Avenue,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.4
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,18.82
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.26
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,31.0,N Current (RMS),A,49.8
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.29
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.23
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,21.0,N Current (RMS),A,33.7
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,38.15
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,31.41
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,23.75
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,78.8
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,158.6
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,131.7
113996,Guest Avenue,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.28
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,16.45
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.09
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,31.0,N Current (RMS),A,43.1
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,69.8
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.39
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.56
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.56
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,21.0,N Current (RMS),A,42.8
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,57.5
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,43.52
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,34.66
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,31.2
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,77.7
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,180.7
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
113996,Guest Avenue,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,130.8
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.98
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,17.85
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.97
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,31.0,N Current (RMS),A,48.3
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,75.6
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,43.4
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.7
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.67
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.41
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,21.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,40.65
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,33.44
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,20.96
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,96.0
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,169.7
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,141.2
113996,Guest Avenue,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.66
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,14.83
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.91
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,31.0,N Current (RMS),A,39.9
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.93
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.04
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,21.0,N Current (RMS),A,32.5
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,39.95
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,26.83
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,25.92
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,89.7
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
113996,Guest Avenue,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.97
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,14.36
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.41
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,31.0,N Current (RMS),A,39.4
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,62.2
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,61.0
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.57
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.76
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,21.0,N Current (RMS),A,33.1
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,29.79
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,28.12
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,28.81
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,67.5
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
113996,Guest Avenue,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.53
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,14.87
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.39
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,31.0,N Current (RMS),A,42.1
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,64.1
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.51
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.02
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.37
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,21.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,32.14
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,26.73
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,30.99
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,80.6
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
113996,Guest Avenue,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.94
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.36
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.32
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,31.0,N Current (RMS),A,37.3
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,54.0
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.03
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.27
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,21.0,N Current (RMS),A,36.0
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,31.75
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,21.39
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,23.15
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,77.5
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,135.6
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
113996,Guest Avenue,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.63
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.91
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.48
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,31.0,N Current (RMS),A,33.4
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.89
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.97
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,21.0,N Current (RMS),A,42.4
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,53.5
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
