Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,32.61
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,21.93
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,18.61
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,80.0
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,139.0
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
113996,Guest Avenue,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.14
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.15
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.22
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.08
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.77
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.19
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,21.0,N Current (RMS),A,38.7
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113996,Guest Avenue,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,39.11
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,20.36
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,22.72
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,105.1
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,167.2
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,91.3
113996,Guest Avenue,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.67
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.53
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.25
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,44.9
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.91
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.48
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.72
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,21.0,N Current (RMS),A,30.1
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113996,Guest Avenue,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,39.38
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,23.01
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,26.62
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,94.3
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
113996,Guest Avenue,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,12.49
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.83
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.49
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,31.0,N Current (RMS),A,30.5
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,53.7
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.73
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.63
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.75
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,38.47
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,16.25
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,23.77
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,108.8
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,163.9
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
113996,Guest Avenue,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.68
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.69
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.22
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,46.5
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.84
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.25
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,21.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,31.1
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,22.78
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,21.76
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,72.5
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
113996,Guest Avenue,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.06
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.06
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.41
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,56.1
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.0
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.18
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.42
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,21.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,51.1
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,35.82
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,28.2
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,22.46
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,77.5
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
113996,Guest Avenue,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.45
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.76
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.14
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.63
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.8
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,30.27
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,26.51
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,22.5
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,70.7
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
113996,Guest Avenue,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.67
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.79
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.54
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.98
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.14
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.11
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,27.43
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,30.86
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,21.52
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,67.9
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
113996,Guest Avenue,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.41
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.06
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.62
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,31.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.65
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.68
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,31.56
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,26.72
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,19.05
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,73.8
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
113996,Guest Avenue,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.31
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.6
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.85
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.24
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.4
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.86
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,21.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,26.83
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,28.81
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,19.8
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,66.5
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,116.8
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
113996,Guest Avenue,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.56
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.65
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.03
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,31.0,N Current (RMS),A,34.4
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.19
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.37
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,35.02
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,26.09
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,16.25
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,86.1
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
113996,Guest Avenue,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.63
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,15.37
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.94
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,31.0,N Current (RMS),A,46.0
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,65.4
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.97
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.76
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.2
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,26.04
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,28.5
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,16.63
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,65.8
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,119.7
113996,Guest Avenue,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.01
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.6
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.72
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,31.0,N Current (RMS),A,28.1
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.69
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.03
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.72
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,21.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
