Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,31.41
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,24.82
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,21.75
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,66.2
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
113996,Guest Avenue,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.98
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.15
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.21
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.91
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.61
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.54
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,21.0,N Current (RMS),A,20.9
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,23.39
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,22.13
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,22.51
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,58.4
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
113996,Guest Avenue,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.16
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.06
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.38
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,31.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.87
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.77
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.27
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,21.47
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,21.91
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,23.39
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,60.6
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.9
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
113996,Guest Avenue,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,97.6
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.5
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.51
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.86
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,31.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.55
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.2
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,22.89
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,29.32
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,19.62
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,64.6
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,122.8
113996,Guest Avenue,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.16
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.75
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.32
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.64
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.35
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.1
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,20.96
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,22.92
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,18.92
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,55.3
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
113996,Guest Avenue,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.0
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.76
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.26
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.79
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.34
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.14
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,21.0,N Current (RMS),A,17.8
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,21.5
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,20.59
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,15.75
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,55.4
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
113996,Guest Avenue,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.62
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.99
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.89
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,31.0,N Current (RMS),A,18.9
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.74
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.26
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,11.0,N Current (RMS),A,5.1
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,18.75
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,19.04
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,17.61
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,55.0
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
113996,Guest Avenue,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.98
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.99
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.84
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.71
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.14
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.48
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,19.92
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,22.0
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,14.63
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,56.4
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,90.7
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
113996,Guest Avenue,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.34
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.46
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.75
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.09
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.26
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.79
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,21.0,N Current (RMS),A,18.6
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.82
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,17.22
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,18.2
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,14.06
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,52.8
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
113996,Guest Avenue,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.25
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.16
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.11
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.96
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.13
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.6
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,18.54
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,19.94
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,14.22
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,53.4
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
113996,Guest Avenue,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.63
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.67
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.4
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.3
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.85
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,19.28
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,17.11
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,13.14
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,51.9
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
113996,Guest Avenue,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.15
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.34
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.51
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,31.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.47
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.08
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.42
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113996,Guest Avenue,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,18.44
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,19.48
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,16.5
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,50.8
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
113996,Guest Avenue,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.8
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.45
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.78
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.68
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.25
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,16.94
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,18.93
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,20.87
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,58.0
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
113996,Guest Avenue,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.71
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.57
