Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.09
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.46
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.28
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.86
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.65
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,16.47
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,17.69
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,12.51
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,48.1
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
113996,Guest Avenue,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.41
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.13
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.29
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.62
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.22
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.0
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,16.01
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,18.38
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,14.8
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,50.1
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
113996,Guest Avenue,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.64
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.03
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.94
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.61
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.62
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.2
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,21.0,N Current (RMS),A,15.7
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,15.94
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,19.81
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,22.27
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,59.7
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
113996,Guest Avenue,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.18
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.15
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.42
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.46
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.02
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,21.0,N Current (RMS),A,15.7
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.71
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.79
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,17.92
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,18.02
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,13.04
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,47.1
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,82.9
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
113996,Guest Avenue,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.51
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.8
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.5
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,31.0,N Current (RMS),A,22.5
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.65
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,8.17
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.71
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,18.16
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,21.61
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,13.85
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,48.2
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
113996,Guest Avenue,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.65
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.31
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.59
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,31.0,N Current (RMS),A,18.7
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.71
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.01
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.11
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.16
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,17.52
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,18.62
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,13.09
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,46.3
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
113996,Guest Avenue,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.6
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.24
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.27
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.66
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.0
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.43
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,21.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.76
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.74
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,23.68
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,17.24
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,13.39
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,52.9
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
113996,Guest Avenue,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.88
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.79
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.57
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,31.0,N Current (RMS),A,15.6
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.67
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.05
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,21.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,47.5
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,24.87
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,14.83
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,12.8
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,61.6
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
113996,Guest Avenue,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.71
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.08
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.78
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,31.0,N Current (RMS),A,14.3
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.78
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.84
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,22.39
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,15.47
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,13.49
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,55.5
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.65
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.6
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.49
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,31.0,N Current (RMS),A,13.3
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.35
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.81
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,21.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,21.69
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,14.56
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,13.75
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,58.6
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
113996,Guest Avenue,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.79
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.84
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.46
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.49
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.68
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.61
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,21.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,22.55
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,14.01
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,13.16
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,60.4
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
113996,Guest Avenue,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.74
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.38
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.68
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.25
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.92
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.55
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,21.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.9
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,23.17
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,14.91
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,13.07
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,60.0
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
113996,Guest Avenue,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.33
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.9
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.33
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.25
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.58
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.78
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
