Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.9
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,23.58
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,17.33
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,12.99
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,59.8
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
113996,Guest Avenue,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.5
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.23
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.44
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,31.0,N Current (RMS),A,14.5
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.63
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.86
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,21.0,N Current (RMS),A,25.1
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.87
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.85
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,22.86
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,17.65
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,13.16
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,56.5
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.4
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.64
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.28
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,31.0,N Current (RMS),A,15.6
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.65
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.38
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.79
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.91
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,22.71
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,19.0
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,13.74
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,54.6
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
113996,Guest Avenue,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.16
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.18
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.78
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,31.0,N Current (RMS),A,16.1
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.31
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,9.81
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.63
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,22.14
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,21.02
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,15.23
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,52.9
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
113996,Guest Avenue,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.83
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.56
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.56
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,13.66
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.07
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,21.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,55.5
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,22.79
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,25.74
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,14.66
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,55.0
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
113996,Guest Avenue,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.2
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.98
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.64
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,31.0,N Current (RMS),A,15.3
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.73
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,15.04
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.04
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,21.0,N Current (RMS),A,37.0
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,52.4
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,60.5
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.12
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,24.45
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,32.94
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,14.65
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,69.1
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
113996,Guest Avenue,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.4
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.93
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.84
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,31.0,N Current (RMS),A,15.3
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.65
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,14.24
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,21.0,N Current (RMS),A,35.3
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,57.5
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,23.82
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,33.46
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,14.26
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,74.3
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
113996,Guest Avenue,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.57
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.99
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.05
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,31.0,N Current (RMS),A,14.5
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,17.06
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,14.16
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.03
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,21.0,N Current (RMS),A,43.1
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,70.1
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,57.2
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-13 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,28.63
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,33.33
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,14.08
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,73.2
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
113996,Guest Avenue,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.63
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.62
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.01
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,18.71
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,15.12
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,21.0,N Current (RMS),A,46.4
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,76.1
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,61.0
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-13 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,30.41
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,34.91
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,14.36
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,77.6
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
113996,Guest Avenue,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.47
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.91
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.68
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,18.59
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,15.0
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,21.0,N Current (RMS),A,46.7
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,75.6
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113996,Guest Avenue,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,30.06
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,34.8
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,14.19
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,75.5
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,129.1
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
113996,Guest Avenue,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.1
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.29
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.67
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.8
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,19.38
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,14.99
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.75
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,21.0,N Current (RMS),A,47.3
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,79.1
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-13 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,31.38
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,34.91
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,13.84
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,76.8
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,143.1
113996,Guest Avenue,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.29
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.8
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.02
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,19.72
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,16.98
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,21.0,N Current (RMS),A,50.9
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,68.6
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,33.79
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,36.63
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,14.14
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,83.5
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,144.3
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,150.4
113996,Guest Avenue,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.5
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.78
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.73
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,31.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,18.81
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,16.9
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.81
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,21.0,N Current (RMS),A,50.4
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,76.7
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,68.3
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.71
