Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,34.32
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,36.35
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,14.02
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,85.8
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,145.4
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,149.1
113996,Guest Avenue,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.99
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.21
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.76
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,31.0,N Current (RMS),A,18.3
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,18.43
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,15.31
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,21.0,N Current (RMS),A,47.6
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,75.5
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,30.58
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,34.88
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,14.59
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,76.3
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,132.4
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,144.1
113996,Guest Avenue,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.39
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.82
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.26
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,18.29
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,15.08
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,21.0,N Current (RMS),A,47.2
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,75.0
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,61.2
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,29.87
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,37.48
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,15.23
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,78.6
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
113996,Guest Avenue,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.31
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.78
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.1
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,31.0,N Current (RMS),A,20.9
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,15.5
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,14.8
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.26
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,21.0,N Current (RMS),A,43.4
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,65.0
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,59.8
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,27.04
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,36.69
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,14.81
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,80.5
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
113996,Guest Avenue,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.63
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.2
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.65
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,14.34
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.13
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,21.0,N Current (RMS),A,36.4
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,57.9
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.58
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,25.25
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,35.96
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,14.71
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,79.3
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,148.3
113996,Guest Avenue,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.79
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.3
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.08
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,31.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.36
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,14.88
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,21.0,N Current (RMS),A,34.9
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,60.0
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.79
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,24.77
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,38.58
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,14.67
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,86.4
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,157.8
113996,Guest Avenue,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.75
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.05
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.77
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,12.6
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,15.23
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.25
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,21.0,N Current (RMS),A,37.8
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,61.5
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,24.98
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,38.86
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,14.48
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,90.2
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,109.2
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,159.6
113996,Guest Avenue,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.34
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.04
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,12.94
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,15.47
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,21.0,N Current (RMS),A,38.7
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,62.4
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,25.08
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,38.37
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,14.73
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,84.2
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,157.3
113996,Guest Avenue,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.81
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.87
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.26
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.52
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,14.71
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,21.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,59.7
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-13 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,23.58
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,37.88
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,15.15
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,80.8
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,155.9
113996,Guest Avenue,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.59
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.05
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.81
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.36
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,15.45
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.28
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,21.0,N Current (RMS),A,31.3
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,62.3
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.13
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.99
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,24.19
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,39.31
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,17.58
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,80.3
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,160.7
113996,Guest Avenue,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.11
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.74
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.39
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.77
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,15.76
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.76
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,21.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,63.6
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,30.58
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,39.75
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,15.49
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,91.7
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,163.0
113996,Guest Avenue,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.26
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.14
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.75
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,31.0,N Current (RMS),A,24.7
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.72
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,15.54
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.56
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,21.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,52.3
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,62.8
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.55
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,31.72
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,38.94
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,16.62
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,88.3
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,159.9
113996,Guest Avenue,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.52
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.35
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.19
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,31.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.99
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.7
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.46
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,21.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.35
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.46
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,25.24
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,21.5
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,17.08
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,61.2
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
113996,Guest Avenue,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.6
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.25
