Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,31.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.72
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.01
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,25.74
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,21.26
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,17.68
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,60.7
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,112.3
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.9
113996,Guest Avenue,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.73
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.29
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.41
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.95
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.97
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,21.0,N Current (RMS),A,23.9
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,25.45
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,21.2
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,17.58
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,61.9
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
113996,Guest Avenue,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.89
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.45
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.23
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.71
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.98
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,25.74
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,21.53
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,17.76
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,62.6
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
113996,Guest Avenue,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.09
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.96
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.67
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,31.0,N Current (RMS),A,23.2
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.94
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.26
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.68
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.03
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,26.52
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,21.47
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,19.31
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,64.6
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,114.8
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
113996,Guest Avenue,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.93
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.92
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.8
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,31.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.94
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.09
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.2
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,21.0,N Current (RMS),A,26.7
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,26.83
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,22.54
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,19.04
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,66.4
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
113996,Guest Avenue,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.54
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.68
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.73
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,31.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.53
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.77
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.75
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,24.99
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,22.37
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,18.77
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,66.3
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
113996,Guest Avenue,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.6
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.41
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.75
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,49.7
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.29
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.8
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.49
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,28.28
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,25.49
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,19.65
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,69.1
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
113996,Guest Avenue,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.69
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.26
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.94
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.64
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.17
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,28.21
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,23.2
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,20.91
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,72.0
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
113996,Guest Avenue,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.13
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.55
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.0
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,31.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.08
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.95
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.48
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,21.0,N Current (RMS),A,18.9
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.61
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,28.23
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,22.29
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,19.73
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,75.2
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
113996,Guest Avenue,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.53
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.73
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.89
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.76
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,31.0,N Current (RMS),A,25.1
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.08
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.19
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.4
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,27.7
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,26.87
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,22.79
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,70.2
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
113996,Guest Avenue,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.21
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.22
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.1
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,31.0,N Current (RMS),A,28.1
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.43
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.43
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.12
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,25.63
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,25.64
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,21.16
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,70.4
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,112.3
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
113996,Guest Avenue,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.46
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.65
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.83
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,12.05
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.04
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.94
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,21.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,33.28
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,24.97
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,21.03
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,85.9
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
113996,Guest Avenue,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.38
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.24
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.26
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.82
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.83
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.61
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,21.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
