Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,30.05
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,25.74
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,23.45
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,79.1
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
113996,Guest Avenue,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.61
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.73
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.49
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,31.0,N Current (RMS),A,27.2
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.58
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.1
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.32
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,30.52
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,29.03
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,29.2
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,77.3
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
113996,Guest Avenue,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.25
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.43
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.2
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,31.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.07
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.24
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.18
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,21.0,N Current (RMS),A,32.2
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,36.22
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,29.77
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,30.81
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,86.7
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,154.2
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,125.1
113996,Guest Avenue,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.15
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.0
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.34
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.36
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,8.79
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.19
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,33.93
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,32.93
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,26.35
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,78.6
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,144.2
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
113996,Guest Avenue,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.15
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.72
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.76
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.88
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.93
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.8
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.72
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,33.17
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,30.23
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,26.47
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,79.8
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,141.9
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,126.7
113996,Guest Avenue,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.55
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.44
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.8
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,31.0,N Current (RMS),A,36.2
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,65.9
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.14
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.9
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.98
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.99
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,32.96
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,37.12
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,25.91
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,79.3
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,141.7
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,153.8
113996,Guest Avenue,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.68
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,18.89
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.48
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,31.0,N Current (RMS),A,47.4
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.44
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.81
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.47
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,31.19
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,36.68
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,25.28
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,79.2
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,151.6
113996,Guest Avenue,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.98
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,16.28
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.37
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,31.0,N Current (RMS),A,35.8
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,68.1
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.23
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.27
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.03
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.61
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,35.35
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,32.0
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,30.78
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,79.8
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,149.3
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,133.1
113996,Guest Avenue,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.2
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,15.72
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.0
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,31.0,N Current (RMS),A,35.2
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,66.9
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,55.3
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.4
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.67
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.14
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.14
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113996,Guest Avenue,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,34.83
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,32.52
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,32.5
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,79.8
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
113996,Guest Avenue,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.87
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,15.02
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.52
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,31.0,N Current (RMS),A,37.0
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,64.2
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,58.8
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.11
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.39
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,10.73
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,21.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,33.86
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,33.74
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,32.05
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,83.4
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
113996,Guest Avenue,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,134.7
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.04
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,17.55
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.16
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,31.0,N Current (RMS),A,46.7
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,73.3
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.8
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.13
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.12
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,36.15
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,38.28
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,22.64
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,84.9
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,153.1
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
113996,Guest Avenue,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.44
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,18.22
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.39
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,31.0,N Current (RMS),A,51.4
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,75.9
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.71
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.12
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.89
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,21.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,34.14
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,34.54
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,21.48
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,81.0
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.8
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
113996,Guest Avenue,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.91
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,18.29
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.71
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,31.0,N Current (RMS),A,53.0
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.4
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.51
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.49
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
