Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,38.17
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,38.13
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,23.79
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,85.6
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,161.2
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,158.3
113996,Guest Avenue,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.35
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,17.06
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.55
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,31.0,N Current (RMS),A,43.4
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.3
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,72.1
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.29
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.1
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.76
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,39.69
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,35.65
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,26.0
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,85.7
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,166.9
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,148.5
113996,Guest Avenue,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.55
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,18.84
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.34
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,31.0,N Current (RMS),A,48.8
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,79.1
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.93
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.46
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.89
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,37.15
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,36.61
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,28.26
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,77.1
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.0
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
113996,Guest Avenue,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.94
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,19.08
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.45
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,31.0,N Current (RMS),A,49.1
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,79.9
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,13.48
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,10.54
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.84
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,21.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,56.5
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,40.87
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,40.62
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,28.36
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,89.2
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,171.9
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,169.7
113996,Guest Avenue,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,118.9
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.19
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,15.97
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.3
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,31.0,N Current (RMS),A,37.4
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,67.2
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.18
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.95
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.09
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,40.41
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,35.93
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,34.12
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,77.6
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,169.6
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
113996,Guest Avenue,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,141.5
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.3
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,14.81
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.88
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,31.0,N Current (RMS),A,31.1
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,63.0
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,14.59
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.72
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.94
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,21.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,61.8
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.43
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,39.67
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,33.77
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,30.45
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,80.4
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,166.5
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
113996,Guest Avenue,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,10.58
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.74
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.35
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,31.0,N Current (RMS),A,33.5
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,45.9
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,15.59
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.77
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.69
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,21.0,N Current (RMS),A,37.5
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,64.6
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,42.98
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,31.71
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,28.2
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,89.5
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,179.5
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
113996,Guest Avenue,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.99
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.65
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.4
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,14.06
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.37
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,21.0,N Current (RMS),A,35.2
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,58.1
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,39.6
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,26.12
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,28.44
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,88.3
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,166.1
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
113996,Guest Avenue,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.82
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.97
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.54
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.5
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.82
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.59
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.82
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,36.72
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,29.33
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,26.61
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,78.5
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,154.2
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
113996,Guest Avenue,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.37
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.02
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.19
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,31.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.79
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.95
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.91
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,43.87
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,28.11
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,26.84
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,97.0
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,182.9
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
113996,Guest Avenue,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.01
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.75
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.22
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,31.0,N Current (RMS),A,36.9
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,58.9
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,15.09
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.55
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,21.0,N Current (RMS),A,40.2
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,64.3
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,47.46
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,32.96
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,32.04
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,93.1
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,197.0
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,138.1
113996,Guest Avenue,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.87
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.56
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.75
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,31.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,58.5
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,14.71
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.08
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.22
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,21.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,61.6
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,46.41
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,33.35
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,28.36
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,95.8
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,192.7
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,139.7
113996,Guest Avenue,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.0
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,18.06
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.4
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,31.0,N Current (RMS),A,45.2
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,75.9
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,49.6
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,12.32
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.86
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.27
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,21.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,42.79
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,41.67
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,26.22
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,89.8
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,178.5
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
113996,Guest Avenue,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.1
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,16.42
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.81
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,31.0,N Current (RMS),A,40.5
