Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,69.1
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.06
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.49
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.12
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113996,Guest Avenue,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,40.57
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,36.83
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,24.71
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,84.8
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,169.8
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.5
113996,Guest Avenue,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.84
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.61
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,11.96
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,31.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,58.0
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,51.5
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,12.64
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,10.65
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.23
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,21.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,45.98
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,39.2
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,27.55
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,91.3
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,191.6
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.4
113996,Guest Avenue,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.75
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.94
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.21
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,49.7
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,55.6
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,56.5
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.84
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,10.36
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.23
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,21.0,N Current (RMS),A,33.7
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,45.9
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,36.67
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,30.35
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,89.7
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,192.0
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.7
113996,Guest Avenue,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,12.34
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.22
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.11
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,56.5
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.03
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.47
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.84
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,39.38
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,36.23
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,32.98
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,77.2
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,165.1
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
113996,Guest Avenue,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,13.37
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.96
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.37
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,31.0,N Current (RMS),A,32.6
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,56.1
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.88
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.42
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.24
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,21.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,42.13
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,37.86
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,33.26
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,80.0
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,175.6
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,157.7
113996,Guest Avenue,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,138.4
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,13.08
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.86
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.1
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,31.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,54.6
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.15
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.46
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.74
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,38.49
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,34.59
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,29.14
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,75.4
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,161.2
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
113996,Guest Avenue,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,13.58
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.9
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.23
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,31.0,N Current (RMS),A,27.9
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.92
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.78
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.49
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,37.04
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,29.28
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,24.08
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,81.6
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,155.4
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
113996,Guest Avenue,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.34
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.99
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.58
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,31.0,N Current (RMS),A,24.3
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.91
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.38
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.05
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,21.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,32.4
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,25.08
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,25.11
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,77.2
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,137.6
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,107.7
113996,Guest Avenue,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,105.2
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.28
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.79
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.9
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,62.3
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.06
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.42
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,21.0,N Current (RMS),A,37.2
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,36.1
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,22.45
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,27.43
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,97.5
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,153.1
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
113996,Guest Avenue,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.27
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.43
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.93
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,31.0,N Current (RMS),A,28.0
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.66
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.94
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,21.0,N Current (RMS),A,30.8
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,33.19
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,26.29
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,26.7
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,81.9
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,141.4
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
113996,Guest Avenue,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.3
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.14
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.89
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,50.5
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.96
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.44
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.3
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,21.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,32.27
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,24.26
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,24.21
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,83.4
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
113996,Guest Avenue,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.53
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.86
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,15.23
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,31.0,N Current (RMS),A,34.0
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,52.5
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,63.1
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,16.27
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.68
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.3
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,21.0,N Current (RMS),A,46.2
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,67.5
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,35.99
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,27.85
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,27.67
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,83.9
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
113996,Guest Avenue,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.5
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.3
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.43
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,17.72
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.75
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,21.0,N Current (RMS),A,63.8
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,72.5
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
