Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.64
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,11.0,N Current (RMS),A,11.3
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,36.22
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,17.38
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,22.05
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,103.9
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,152.4
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
113996,Guest Avenue,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.72
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.57
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.64
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.8
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.62
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,21.0,N Current (RMS),A,36.7
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.53
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
113996,Guest Avenue,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,26.02
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,21.09
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,19.59
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,73.7
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
113996,Guest Avenue,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.32
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.0
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.65
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.08
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.13
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,21.0,N Current (RMS),A,34.6
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,24.8
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,19.9
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,19.47
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,71.6
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,108.7
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
113996,Guest Avenue,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.05
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.44
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.92
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,57.4
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.23
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.73
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.68
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,21.0,N Current (RMS),A,34.6
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,27.24
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,26.69
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,25.61
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,69.0
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
113996,Guest Avenue,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.2
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.78
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.47
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.71
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,31.0,N Current (RMS),A,39.8
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,65.1
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.62
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.73
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.93
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,21.0,N Current (RMS),A,32.7
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,29.4
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,27.2
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,22.39
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,69.8
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,124.9
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
113996,Guest Avenue,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.89
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.08
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.29
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,31.0,N Current (RMS),A,31.2
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.35
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.26
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,21.0,N Current (RMS),A,43.4
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,46.3
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113996,Guest Avenue,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,26.47
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,24.22
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,24.04
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,70.2
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
113996,Guest Avenue,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.63
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,12.11
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.53
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,31.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.05
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.45
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,21.0,N Current (RMS),A,46.1
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,23.13
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,25.48
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,29.0
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,74.0
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
113996,Guest Avenue,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.71
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.07
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.62
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,31.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,55.9
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.35
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.96
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.8
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,21.0,N Current (RMS),A,40.7
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.9
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,28.76
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,25.11
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,30.31
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,74.2
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,123.6
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,108.1
113996,Guest Avenue,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.47
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,13.32
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.7
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,54.0
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.92
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.75
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.66
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,21.0,N Current (RMS),A,38.3
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,26.4
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,25.25
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,31.0
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,76.0
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
113996,Guest Avenue,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.63
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.5
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.53
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.84
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.0
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,12.42
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,21.0,N Current (RMS),A,40.0
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,27.79
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,28.44
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,27.44
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,69.6
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
113996,Guest Avenue,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.05
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.39
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.44
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,31.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.63
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.04
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,12.91
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,21.0,N Current (RMS),A,41.0
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,32.47
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,25.85
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,29.16
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,76.1
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.8
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
113996,Guest Avenue,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.43
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.39
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.32
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.59
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.56
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.46
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,21.0,N Current (RMS),A,40.7
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,28.93
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,22.51
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,29.29
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,78.2
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
113996,Guest Avenue,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.44
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,13.31
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.3
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.62
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.3
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.21
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,21.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,50.1
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.26
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
