Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,33.77
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,25.45
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,30.68
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,77.9
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
113996,Guest Avenue,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,126.9
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.94
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.96
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.76
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,52.5
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.99
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.88
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.26
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,21.0,N Current (RMS),A,40.2
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,50.7
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,30.17
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,25.31
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,28.75
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,71.8
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
113996,Guest Avenue,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.95
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.82
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.97
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,31.0,N Current (RMS),A,27.3
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.78
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.75
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.45
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,21.0,N Current (RMS),A,37.3
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,31.05
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,19.95
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,30.9
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,83.6
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
113996,Guest Avenue,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.71
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.76
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.22
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.31
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.61
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.12
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,21.0,N Current (RMS),A,39.4
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,32.61
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,17.91
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,33.5
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,94.7
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,137.8
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
113996,Guest Avenue,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.35
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.2
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.35
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,31.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,56.7
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.21
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.58
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.24
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,21.0,N Current (RMS),A,42.1
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,58.7
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,32.43
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,24.63
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,35.66
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,81.6
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,136.1
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
113996,Guest Avenue,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.65
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.13
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.85
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,31.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.91
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.02
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.93
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,21.0,N Current (RMS),A,46.4
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,34.07
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,21.47
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,34.68
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,89.3
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,143.1
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
113996,Guest Avenue,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.33
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.54
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.53
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.69
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,13.46
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,21.0,N Current (RMS),A,52.0
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,55.9
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,31.76
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,20.34
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,32.68
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,84.7
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
113996,Guest Avenue,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.04
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.83
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.3
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,31.0,N Current (RMS),A,22.9
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.6
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.87
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,14.99
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,21.0,N Current (RMS),A,52.4
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,61.4
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,37.94
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,20.7
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,34.15
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,92.4
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,157.7
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
113996,Guest Avenue,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.94
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.66
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.81
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.88
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.62
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,16.88
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,21.0,N Current (RMS),A,48.0
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,69.1
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,45.22
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,28.14
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,37.08
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,92.0
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,187.2
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,119.1
113996,Guest Avenue,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,153.4
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.46
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.74
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.43
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,31.0,N Current (RMS),A,33.0
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,59.8
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.39
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.44
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,18.66
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,21.0,N Current (RMS),A,51.3
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,76.7
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,44.89
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,29.14
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,42.38
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,100.6
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,186.9
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
113996,Guest Avenue,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,174.6
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.51
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.38
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.16
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,56.3
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.88
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,17.6
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,21.0,N Current (RMS),A,54.4
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,72.0
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,37.08
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,22.76
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,44.93
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,113.7
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,156.9
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
113996,Guest Avenue,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,184.7
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.42
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.28
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.96
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,31.0,N Current (RMS),A,34.3
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.25
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.28
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,13.86
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,21.0,N Current (RMS),A,47.8
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,57.1
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,29.43
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,22.9
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,31.16
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,81.2
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
113996,Guest Avenue,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,130.0
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.24
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.81
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.05
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,49.1
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.61
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.32
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.27
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,21.0,N Current (RMS),A,37.6
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,36.21
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,25.0
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,30.29
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,81.6
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,154.4
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
113996,Guest Avenue,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.29
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.62
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,15.81
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,31.0,N Current (RMS),A,30.0
