Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,66.3
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,15.28
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.77
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,13.74
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,21.0,N Current (RMS),A,46.8
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,43.28
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,25.9
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,36.61
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,97.7
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,181.2
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
113996,Guest Avenue,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,151.2
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.72
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.46
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.15
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,31.0,N Current (RMS),A,22.6
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,48.3
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,18.85
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.72
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.28
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,21.0,N Current (RMS),A,50.8
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,76.8
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,48.7
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,28.63
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,30.54
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,102.8
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,200.9
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
113996,Guest Avenue,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.65
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.0
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.78
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.44
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.05
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.95
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,21.0,N Current (RMS),A,44.1
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,40.03
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,25.24
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,34.45
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,94.6
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,168.3
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
113996,Guest Avenue,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,142.7
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.0
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.83
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.85
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,31.0,N Current (RMS),A,35.5
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.4
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.09
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.25
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,34.86
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,26.19
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,38.75
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,89.5
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,111.8
113996,Guest Avenue,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.3
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.98
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.56
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,31.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.17
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.81
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.35
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,21.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,40.33
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,26.11
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,39.59
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,93.8
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,168.7
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
113996,Guest Avenue,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,162.7
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.95
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.58
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.12
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,31.0,N Current (RMS),A,28.7
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.89
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.67
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.65
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,21.0,N Current (RMS),A,40.9
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.2
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,26.7
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,22.94
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,29.78
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,81.7
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,117.6
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
113996,Guest Avenue,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.06
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.47
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.5
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,31.0,N Current (RMS),A,28.7
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.72
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.87
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,12.84
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,21.0,N Current (RMS),A,42.8
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,26.8
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,22.72
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,27.31
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,70.8
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,115.6
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
113996,Guest Avenue,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,115.0
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.39
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.94
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.1
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.41
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.32
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.1
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,21.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.05
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,27.8
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,23.71
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,26.37
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,67.1
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
113996,Guest Avenue,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.31
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.81
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.6
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.3
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.88
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.34
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.53
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,21.0,N Current (RMS),A,38.6
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,29.37
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,23.22
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,26.36
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,68.9
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
113996,Guest Avenue,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.4
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.0
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.24
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.13
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,11.64
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,14.64
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,21.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,59.9
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,29.02
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,30.09
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,35.24
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,69.1
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
113996,Guest Avenue,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.27
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.18
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.24
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.7
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.71
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,9.55
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,14.4
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,21.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,58.6
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,29.85
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,27.11
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,30.85
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,64.2
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
113996,Guest Avenue,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.93
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.66
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.33
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,51.3
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.19
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.04
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.68
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,21.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,26.33
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,27.07
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,30.78
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,67.0
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
113996,Guest Avenue,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.96
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,13.72
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.2
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,31.0,N Current (RMS),A,36.7
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,58.6
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.07
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.57
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.86
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,21.0,N Current (RMS),A,33.7
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,49.3
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
