Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,30.73
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,29.83
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,28.05
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,65.0
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,125.3
113996,Guest Avenue,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,117.7
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.15
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.44
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.27
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,50.3
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.89
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.94
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,11.82
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,21.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,31.7
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,31.85
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,29.32
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,62.7
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
113996,Guest Avenue,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.86
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.89
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.44
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,31.0,N Current (RMS),A,32.7
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.1
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.06
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.44
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.49
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113996,Guest Avenue,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,28.87
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,30.51
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,36.84
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,77.9
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
113996,Guest Avenue,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,152.8
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.54
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.96
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.19
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,31.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,59.0
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.94
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.75
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.93
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,25.54
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,25.59
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,33.17
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,70.8
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
113996,Guest Avenue,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.4
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.66
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.03
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.78
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.03
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.6
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,21.0,N Current (RMS),A,32.7
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,50.9
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,52.0
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,41.15
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,25.65
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,28.55
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,89.4
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,172.7
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
113996,Guest Avenue,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.67
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,12.06
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.96
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,31.0,N Current (RMS),A,35.3
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.94
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.04
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,11.8
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,48.5
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,31.82
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,29.28
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,29.46
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,74.1
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.8
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,125.1
113996,Guest Avenue,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.47
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.0
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.77
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.19
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.14
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.59
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,21.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,31.21
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,23.47
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,28.06
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,76.8
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
113996,Guest Avenue,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.75
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.55
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.12
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.39
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.81
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,29.55
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,20.12
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,22.05
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,73.7
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,127.9
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
113996,Guest Avenue,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.69
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.31
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.43
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.71
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.68
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,21.0,N Current (RMS),A,24.5
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,29.37
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,22.37
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,21.27
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,67.5
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
113996,Guest Avenue,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.61
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.48
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.11
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.21
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.7
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.54
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,28.97
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,21.12
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,18.74
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,67.0
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
113996,Guest Avenue,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.75
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.3
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.07
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.5
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.75
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.2
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,21.0,N Current (RMS),A,17.7
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,27.25
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,21.68
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,22.83
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,65.0
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,118.2
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
113996,Guest Avenue,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.72
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.09
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.26
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,31.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.41
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.22
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.75
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.19
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,23.4
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,23.04
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,22.37
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,58.3
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
113996,Guest Avenue,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.49
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.48
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.24
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.67
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.67
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.43
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
