Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,23.81
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,25.16
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,23.39
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,58.3
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.4
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
113996,Guest Avenue,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.61
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.89
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.26
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.88
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.21
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,21.27
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,21.49
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,19.9
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,56.9
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
113996,Guest Avenue,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.05
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.68
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.22
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,31.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.45
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.25
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.39
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.36
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,20.27
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,19.96
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,21.65
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,57.6
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.7
113996,Guest Avenue,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.32
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.17
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.26
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.78
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.54
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,21.84
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,19.02
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,18.97
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,58.5
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
113996,Guest Avenue,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.88
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.57
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.2
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.52
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.9
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.98
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,20.48
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,21.82
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,15.97
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,57.2
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
113996,Guest Avenue,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.84
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.77
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.45
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.35
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.42
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.07
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,21.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,19.57
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,19.24
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,19.7
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,54.6
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.2
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
113996,Guest Avenue,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.6
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.08
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.81
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.19
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.58
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,16.91
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,17.08
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,14.46
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,50.3
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
113996,Guest Avenue,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.04
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.88
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.33
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.75
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.96
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,17.08
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,17.64
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,17.04
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,52.2
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
113996,Guest Avenue,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.77
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.77
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.98
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.16
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.52
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.2
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113996,Guest Avenue,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,18.25
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,17.67
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,16.03
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,53.1
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
113996,Guest Avenue,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.85
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.95
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.54
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,31.0,N Current (RMS),A,15.6
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.63
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.71
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.07
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.93
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,15.99
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,15.95
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.89
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,49.6
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
113996,Guest Avenue,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.77
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.13
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.68
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,31.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.67
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.61
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.71
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,14.48
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,18.67
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,13.53
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,51.5
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
113996,Guest Avenue,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.46
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.76
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.39
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,31.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.71
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.83
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,21.0,N Current (RMS),A,16.5
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,15.19
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,21.06
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,14.9
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,54.4
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
113996,Guest Avenue,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.61
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.69
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.7
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.46
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.58
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.96
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,17.13
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,19.0
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,13.08
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,50.2
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
113996,Guest Avenue,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.93
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.79
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.8
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,31.0,N Current (RMS),A,22.5
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
