Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.82
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,8.02
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,14.92
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,21.82
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,12.58
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,51.2
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
113996,Guest Avenue,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.56
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.34
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.81
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,31.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.86
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.25
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,15.22
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,18.92
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,12.76
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,49.3
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.34
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.53
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.09
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,31.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.57
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.36
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,21.0,N Current (RMS),A,15.3
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,13.77
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,17.63
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,12.68
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,47.4
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
113996,Guest Avenue,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.97
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.0
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.01
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,31.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.56
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.0
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.07
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,21.0,N Current (RMS),A,17.3
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,13.77
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,18.01
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,12.91
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,48.5
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
113996,Guest Avenue,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.43
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.04
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.98
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.34
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.2
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.43
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,35.7
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,15.39
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,18.79
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,12.94
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,49.2
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
113996,Guest Avenue,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.41
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.28
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.04
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.9
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.36
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.55
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,35.7
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.26
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,31.65
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,18.16
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,13.3
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,76.7
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
113996,Guest Avenue,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,17.35
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.77
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.16
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,31.0,N Current (RMS),A,50.3
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,72.4
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.57
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.78
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,21.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.41
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,37.13
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,17.24
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,13.12
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,96.3
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,154.3
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
113996,Guest Avenue,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,20.24
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.72
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.91
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,31.0,N Current (RMS),A,58.9
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,82.1
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.89
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.18
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,48.9
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,39.73
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,16.16
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,12.64
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,105.9
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,164.1
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
113996,Guest Avenue,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,20.18
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.13
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.92
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,31.0,N Current (RMS),A,57.6
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,81.7
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.01
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,13.24
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.67
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,21.0,N Current (RMS),A,31.5
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,53.7
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.43
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,38.94
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,25.15
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,12.74
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,94.3
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,161.6
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
113996,Guest Avenue,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,20.06
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.22
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.67
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,31.0,N Current (RMS),A,56.6
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,81.1
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.58
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.58
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,21.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.03
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.47
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,39.49
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,21.55
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,12.6
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,99.7
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,163.3
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
113996,Guest Avenue,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,20.31
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.78
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.6
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,31.0,N Current (RMS),A,60.1
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,82.1
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.69
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.34
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.56
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,21.0,N Current (RMS),A,28.1
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,38.92
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,16.03
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,12.5
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,104.0
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,160.7
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.8
113996,Guest Avenue,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,20.38
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.7
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.95
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,31.0,N Current (RMS),A,60.0
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,82.0
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.88
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.81
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,21.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113996,Guest Avenue,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.1
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.24
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,39.67
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,16.61
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,12.59
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,104.1
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,20.15
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.98
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.98
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,31.0,N Current (RMS),A,59.1
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,81.3
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.9
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.91
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.32
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
