Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.75
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.99
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,38.84
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,16.93
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,12.4
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,100.0
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,160.6
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
113996,Guest Avenue,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,20.04
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.43
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.72
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,31.0,N Current (RMS),A,57.8
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,81.0
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.59
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.02
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,21.0,N Current (RMS),A,24.3
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.43
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113996,Guest Avenue,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,37.45
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,17.81
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,12.71
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,91.2
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
113996,Guest Avenue,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,22.38
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.39
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.56
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,31.0,N Current (RMS),A,64.6
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,90.3
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.8
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.7
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.42
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.29
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,39.79
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,17.58
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,11.62
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,100.7
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,165.5
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
113996,Guest Avenue,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,21.04
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.45
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.7
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,31.0,N Current (RMS),A,61.1
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,85.1
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.22
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.33
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,21.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,40.49
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,16.89
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,12.09
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,107.6
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,167.6
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
113996,Guest Avenue,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,19.93
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.88
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.55
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,31.0,N Current (RMS),A,54.8
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.29
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.09
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.42
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,21.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,40.01
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,20.36
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,13.92
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,100.3
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,165.6
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,88.6
113996,Guest Avenue,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,21.89
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.48
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.9
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,31.0,N Current (RMS),A,63.6
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,88.8
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.13
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.27
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,21.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,40.23
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,24.54
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,13.45
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,96.5
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,167.3
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
113996,Guest Avenue,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,21.03
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.42
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.56
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,31.0,N Current (RMS),A,63.7
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,85.5
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.37
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.99
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.43
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,40.56
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,24.39
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,12.2
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,101.1
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,168.5
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
113996,Guest Avenue,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,20.24
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.0
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.73
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,31.0,N Current (RMS),A,58.7
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,81.7
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.35
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.52
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.24
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,38.58
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,27.1
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,13.3
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,88.2
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,160.9
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
113996,Guest Avenue,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,20.4
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.26
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.5
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,31.0,N Current (RMS),A,58.6
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,82.4
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.33
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.68
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,39.47
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,27.41
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,13.46
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,90.2
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,163.8
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
113996,Guest Avenue,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,20.66
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.08
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.97
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,31.0,N Current (RMS),A,60.6
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,83.5
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.18
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.37
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,21.0,N Current (RMS),A,24.5
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.18
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,38.65
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,25.51
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,14.24
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,87.5
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,161.3
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
113996,Guest Avenue,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,20.6
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.44
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.09
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,31.0,N Current (RMS),A,59.6
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,83.2
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.72
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.4
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.82
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.28
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113996,Guest Avenue,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.05
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,39.94
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,26.14
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,14.11
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,91.4
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,165.7
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,108.8
113996,Guest Avenue,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,20.68
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.86
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,31.0,N Current (RMS),A,58.6
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,83.6
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.23
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.25
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.89
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,36.5
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,34.51
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,26.41
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,14.25
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,75.7
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
113996,Guest Avenue,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,20.56
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.67
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.57
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,31.0,N Current (RMS),A,61.4
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,83.1
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.89
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.25
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
