Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,38.03
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,26.25
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,13.39
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,90.2
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,158.4
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
113996,Guest Avenue,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,22.15
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.93
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.95
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,31.0,N Current (RMS),A,65.0
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,89.5
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.33
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.84
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.16
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,42.9
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.43
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,41.53
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,27.24
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,14.29
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,98.6
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,171.5
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
113996,Guest Avenue,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,22.24
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.65
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.19
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,31.0,N Current (RMS),A,63.4
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,89.9
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.6
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.44
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.91
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,21.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,36.7
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,43.97
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,28.3
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,14.37
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,103.7
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,181.5
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
113996,Guest Avenue,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,20.87
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.46
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.26
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,31.0,N Current (RMS),A,60.0
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,84.3
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,12.75
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.89
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,21.0,N Current (RMS),A,29.5
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,42.39
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,28.28
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,14.71
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,102.0
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,174.4
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,117.7
113996,Guest Avenue,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,20.4
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.15
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.99
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,31.0,N Current (RMS),A,56.0
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,82.1
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,13.69
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.06
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,21.0,N Current (RMS),A,32.7
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,55.9
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,36.6
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.44
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,42.57
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,29.42
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,15.43
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,99.1
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,175.2
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
113996,Guest Avenue,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.5
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.38
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.73
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,24.56
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.09
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.04
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,21.0,N Current (RMS),A,70.4
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,99.3
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.76
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,36.09
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,29.76
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,16.77
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,80.9
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,152.0
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
113996,Guest Avenue,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.6
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.52
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.11
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,25.74
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,8.75
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,21.0,N Current (RMS),A,73.6
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,103.8
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113996,Guest Avenue,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,37.34
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,30.93
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,19.18
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,78.2
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,156.2
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
113996,Guest Avenue,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.0
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.72
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.98
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,23.44
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.47
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,21.0,N Current (RMS),A,65.5
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,94.4
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,39.52
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,30.39
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,17.73
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,87.6
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,165.3
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,126.6
113996,Guest Avenue,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.61
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.78
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.19
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,24.38
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.24
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.81
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,21.0,N Current (RMS),A,75.6
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,98.1
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,44.51
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,18.97
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,16.84
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,116.8
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,183.4
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
113996,Guest Avenue,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,13.42
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.7
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.2
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,31.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,24.53
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.75
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.35
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,21.0,N Current (RMS),A,73.3
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,98.5
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,46.08
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,19.56
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,17.14
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,119.8
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,189.7
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
113996,Guest Avenue,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.97
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.33
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.08
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,49.8
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,23.95
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.77
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.98
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,21.0,N Current (RMS),A,67.8
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,96.4
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,44.61
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,20.63
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,18.19
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,110.6
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,183.7
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
113996,Guest Avenue,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.75
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.1
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.89
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,31.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,48.8
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.86
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.69
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,21.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.61
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.9
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.54
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,34.29
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,22.84
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,17.17
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,78.4
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,144.3
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
113996,Guest Avenue,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.85
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.44
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.83
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,13.69
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.8
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,21.0,N Current (RMS),A,31.3
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,35.82
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,22.15
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,15.89
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,84.2
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
113996,Guest Avenue,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,12.38
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.39
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.42
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,31.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.7
