Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,13.78
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.47
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,21.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,35.55
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,21.19
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,14.84
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,84.5
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,150.3
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
113996,Guest Avenue,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,13.37
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.19
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.45
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,31.0,N Current (RMS),A,38.0
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,55.4
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.59
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.12
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,21.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,34.06
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,21.01
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,13.74
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,84.8
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,145.1
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
113996,Guest Avenue,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.97
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.47
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.51
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,31.0,N Current (RMS),A,36.7
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,53.5
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.02
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.98
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,34.77
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,21.99
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,14.3
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,85.9
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,147.3
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
113996,Guest Avenue,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,12.76
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.31
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.86
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,31.0,N Current (RMS),A,34.6
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,52.9
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,13.46
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.04
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.59
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,21.0,N Current (RMS),A,30.9
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,55.3
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.5
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,36.29
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,23.61
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,15.17
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,89.6
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,152.8
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
113996,Guest Avenue,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,12.61
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.77
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.53
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,52.4
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.2
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.36
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.29
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.48
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,21.0,N Current (RMS),A,33.8
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.76
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,37.31
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,23.94
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,18.43
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,90.6
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,155.6
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,102.5
113996,Guest Avenue,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,12.79
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.96
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.55
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,31.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,53.2
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,47.1
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.71
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.02
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,21.0,N Current (RMS),A,32.7
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.32
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,36.97
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,26.82
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,18.23
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,88.8
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,155.8
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
113996,Guest Avenue,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,13.86
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.96
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.42
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,31.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,57.3
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,15.44
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.59
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.3
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,21.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,42.16
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,25.13
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,18.6
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,104.6
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,176.0
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
113996,Guest Avenue,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,13.82
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.23
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.82
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,57.8
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,14.58
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,10.33
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.07
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,21.0,N Current (RMS),A,30.1
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,60.6
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,45.39
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,28.87
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,21.58
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,108.2
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,190.2
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,121.4
113996,Guest Avenue,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,15.35
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.41
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.44
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,31.0,N Current (RMS),A,31.9
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,63.9
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,57.2
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,16.56
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.29
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.9
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,21.0,N Current (RMS),A,42.2
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,68.4
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,58.96
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,27.34
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,25.68
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,153.2
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,244.3
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
113996,Guest Avenue,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.62
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,14.63
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.15
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,19.47
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,31.0,N Current (RMS),A,39.5
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,61.3
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,82.7
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,15.4
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.44
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,21.0,N Current (RMS),A,39.2
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.7
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,49.38
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,27.06
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,34.19
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,117.6
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,205.5
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
113996,Guest Avenue,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.8
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.44
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,14.31
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.72
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,19.38
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,31.0,N Current (RMS),A,40.3
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,59.3
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,16.24
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.62
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,21.0,N Current (RMS),A,42.6
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,66.6
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.15
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.35
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,48.21
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,24.86
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,36.88
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,118.1
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,199.2
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
113996,Guest Avenue,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,16.96
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.73
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.77
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,31.0,N Current (RMS),A,39.0
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,69.8
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,55.0
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,14.94
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.56
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,21.0,N Current (RMS),A,39.8
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,61.9
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.9
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,49.81
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,24.75
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,27.37
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,125.8
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,206.3
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
113996,Guest Avenue,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,15.12
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.21
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.09
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,31.0,N Current (RMS),A,32.0
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,62.8
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,48.1
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,14.86
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.52
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.24
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,21.0,N Current (RMS),A,32.5
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,61.7
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
