Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,47.27
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,28.63
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,27.66
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,110.6
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,196.9
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
113996,Guest Avenue,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.9
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,14.49
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,14.6
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,14.6
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,60.1
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,61.7
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,61.1
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,16.33
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.06
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.95
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,21.0,N Current (RMS),A,38.8
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,67.3
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,46.24
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,31.68
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,32.65
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,97.8
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,193.1
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
113996,Guest Avenue,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,15.64
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,16.66
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.64
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,31.0,N Current (RMS),A,34.3
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,64.8
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,69.8
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.1
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,17.01
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.91
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.86
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,21.0,N Current (RMS),A,40.3
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,70.0
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,47.77
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,36.55
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,29.55
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,96.4
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,199.3
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,152.0
113996,Guest Avenue,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,124.7
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.83
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,15.11
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,13.35
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,31.0,N Current (RMS),A,33.1
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,48.3
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,63.7
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,56.9
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,15.1
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.85
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.99
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,21.0,N Current (RMS),A,35.2
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,41.65
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,33.77
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,29.0
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,88.3
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,176.2
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
113996,Guest Avenue,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,122.7
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.55
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,17.89
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.34
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,31.0,N Current (RMS),A,44.0
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,17.32
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.82
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.36
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,21.0,N Current (RMS),A,44.4
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,71.1
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,41.34
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,33.91
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,25.17
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,88.3
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,174.0
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
113996,Guest Avenue,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,108.3
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,15.64
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,20.52
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.46
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,31.0,N Current (RMS),A,41.6
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,67.0
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,84.8
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,61.2
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,18.74
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.55
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,21.0,N Current (RMS),A,46.8
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,77.9
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,53.58
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,50.48
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,26.86
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,116.4
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,224.6
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,207.0
113996,Guest Avenue,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,12.04
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,19.22
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,15.99
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,31.0,N Current (RMS),A,40.0
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,54.6
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,80.0
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,67.1
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,20.7
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.46
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.9
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,21.0,N Current (RMS),A,57.7
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,86.1
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,55.89
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,41.14
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,30.5
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,114.3
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,233.7
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,169.9
113996,Guest Avenue,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.06
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,16.67
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.41
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,31.0,N Current (RMS),A,38.4
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,69.8
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,18.93
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.54
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.09
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,21.0,N Current (RMS),A,54.9
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,47.69
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,35.22
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,28.97
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,99.6
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,198.2
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.7
113996,Guest Avenue,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,122.2
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.88
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,17.16
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.06
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,31.0,N Current (RMS),A,48.4
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,71.8
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,19.56
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.74
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,21.0,N Current (RMS),A,55.7
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,80.0
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.8
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,46.81
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,35.13
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,23.12
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,103.3
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,195.3
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
113996,Guest Avenue,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.43
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,23.29
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.5
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,31.0,N Current (RMS),A,66.9
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,95.5
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,13.88
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.66
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.82
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,21.0,N Current (RMS),A,34.7
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,57.9
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,43.2
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,42.81
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,26.39
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,86.9
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,181.7
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,176.6
113996,Guest Avenue,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.26
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,18.48
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.69
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,31.0,N Current (RMS),A,49.2
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,77.2
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,14.96
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.26
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.76
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,21.0,N Current (RMS),A,35.3
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,46.46
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,39.5
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,24.26
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,95.9
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,194.1
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,163.0
113996,Guest Avenue,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.34
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,17.44
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.22
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,31.0,N Current (RMS),A,43.8
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,72.1
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,15.55
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,9.87
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.31
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,21.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,64.7
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,45.4
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,39.0
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,23.02
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,96.4
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,190.3
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
113996,Guest Avenue,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.16
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,21.85
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.7
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,31.0,N Current (RMS),A,53.9
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,48.8
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,89.8
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,51.0
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,19.44
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.72
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.91
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,21.0,N Current (RMS),A,50.3
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,80.0
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,11.0,N Current (RMS),A,4.6
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
