Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,49.52
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,41.41
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,27.6
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,96.6
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,206.4
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,170.7
113996,Guest Avenue,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,12.29
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,17.48
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.67
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,31.0,N Current (RMS),A,37.4
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,52.4
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,73.0
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,16.11
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,12.37
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.46
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,21.0,N Current (RMS),A,45.2
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,68.5
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,49.34
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,46.07
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,28.09
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,103.9
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,206.8
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,190.9
113996,Guest Avenue,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.67
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,17.91
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.69
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,31.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,17.9
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,9.1
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.77
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,21.0,N Current (RMS),A,43.2
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,74.2
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,47.39
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,40.89
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,28.83
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,93.2
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,197.1
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,169.9
113996,Guest Avenue,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,14.22
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,16.79
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.12
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,31.0,N Current (RMS),A,37.1
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,59.7
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,70.9
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,19.21
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.75
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.85
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,21.0,N Current (RMS),A,46.7
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,79.8
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,51.17
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,36.33
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,25.89
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,110.1
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,212.5
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,152.1
113996,Guest Avenue,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,13.62
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,18.54
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.26
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,31.0,N Current (RMS),A,41.3
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,57.9
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,16.5
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.53
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.69
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,21.0,N Current (RMS),A,36.1
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,68.8
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.93
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113996,Guest Avenue,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,44.63
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,37.09
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,27.74
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,89.7
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,186.9
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,153.8
113996,Guest Avenue,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.56
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.2
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.58
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,60.1
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,53.7
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,13.74
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.62
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.78
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,21.0,N Current (RMS),A,29.0
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,40.14
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,32.53
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,30.59
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,76.3
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,168.4
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
113996,Guest Avenue,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.85
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,18.16
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.32
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,31.0,N Current (RMS),A,43.4
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,75.4
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,15.14
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.99
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.59
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,21.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,63.0
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,44.42
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,37.84
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,22.75
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,91.8
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,185.8
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
113996,Guest Avenue,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,14.16
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,18.43
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.96
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,31.0,N Current (RMS),A,39.6
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,58.9
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,76.4
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,16.91
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.99
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.18
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,21.0,N Current (RMS),A,40.9
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,70.8
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,52.08
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,39.98
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,23.35
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,108.9
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,215.9
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,165.0
113996,Guest Avenue,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,100.1
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,13.83
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,23.84
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.32
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,31.0,N Current (RMS),A,44.7
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,58.1
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,98.6
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,60.2
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,16.4
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.69
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.93
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,21.0,N Current (RMS),A,44.6
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,68.1
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,56.64
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,38.6
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,29.42
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,118.2
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,234.5
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,160.1
113996,Guest Avenue,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,11.11
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,22.53
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.94
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,31.0,N Current (RMS),A,42.3
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,93.1
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,62.4
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,14.05
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.75
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.23
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,21.0,N Current (RMS),A,37.2
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,59.0
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,45.29
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,38.52
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,27.83
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,88.4
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,190.2
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
113996,Guest Avenue,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.12
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,22.41
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.52
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,31.0,N Current (RMS),A,51.4
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,94.1
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,57.6
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,15.42
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.05
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.43
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,21.0,N Current (RMS),A,38.5
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,64.2
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,47.5
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,45.52
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,42.98
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,29.9
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,85.2
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,189.7
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,177.5
113996,Guest Avenue,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.79
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,26.05
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,16.1
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,31.0,N Current (RMS),A,61.2
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,107.4
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,66.6
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,14.59
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.42
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.77
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,21.0,N Current (RMS),A,39.7
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,42.98
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,46.72
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,27.62
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,86.2
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,179.1
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,192.3
113996,Guest Avenue,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,10.44
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,20.39
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.34
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,31.0,N Current (RMS),A,45.7
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,84.8
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,13.53
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.81
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,21.0,N Current (RMS),A,41.6
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,41.84
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,42.23
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,22.67
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,90.3
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,174.9
113996,Guest Avenue,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.93
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,22.05
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.08
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,31.0,N Current (RMS),A,53.1
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,50.2
