Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,91.7
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,40.2
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.28
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.89
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.87
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,21.0,N Current (RMS),A,30.5
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,38.66
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,46.46
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,23.23
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,99.5
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,192.7
113996,Guest Avenue,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.04
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,14.78
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,14.38
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,63.3
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,61.3
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,10.43
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.52
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.37
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,36.62
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,34.69
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,28.08
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,77.8
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,148.0
113996,Guest Avenue,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.12
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.83
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,17.77
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,31.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,74.7
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.24
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.56
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,21.0,N Current (RMS),A,34.4
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,32.53
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,27.64
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,28.03
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,73.9
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,140.1
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
113996,Guest Avenue,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.22
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.55
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,14.6
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,31.0,N Current (RMS),A,36.5
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,61.4
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.87
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.54
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,21.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,41.9
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,28.85
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,23.16
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,25.66
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,76.5
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,126.1
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
113996,Guest Avenue,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.39
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.94
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,14.28
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,31.0,N Current (RMS),A,35.3
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,60.0
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.72
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.08
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.07
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,31.08
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,30.53
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,27.63
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,72.5
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,134.4
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.3
113996,Guest Avenue,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.48
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,15.16
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,13.14
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,31.0,N Current (RMS),A,41.4
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,65.3
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.21
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.82
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.75
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,21.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,29.29
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,35.5
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,25.73
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,73.4
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,127.4
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.2
113996,Guest Avenue,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.3
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.35
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.56
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,31.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,57.9
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.31
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.34
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.15
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,21.0,N Current (RMS),A,31.6
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,29.77
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,32.36
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,25.11
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,72.5
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,129.4
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,137.2
113996,Guest Avenue,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.25
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,12.14
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.11
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,31.0,N Current (RMS),A,34.6
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,54.2
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.27
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.17
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,27.63
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,27.93
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,16.76
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,76.7
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,122.3
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
113996,Guest Avenue,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.1
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,11.27
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.36
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,50.3
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,10.81
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.31
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,21.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,29.74
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,27.94
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,17.85
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,77.1
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,131.6
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,120.2
113996,Guest Avenue,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.38
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.19
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.49
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,31.0,N Current (RMS),A,28.0
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.01
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.95
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.25
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,28.61
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,22.0
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,17.77
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,81.3
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,128.4
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
113996,Guest Avenue,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.26
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.07
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.9
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.47
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.91
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,23.59
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,19.53
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,13.86
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,73.9
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
113996,Guest Avenue,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.24
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.72
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.05
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,31.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.44
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.99
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.8
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.24
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,29.71
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,23.82
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,16.45
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,82.7
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
113996,Guest Avenue,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.91
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.55
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.71
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.5
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.67
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.8
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.83
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,21.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
