Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,25.17
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,26.6
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,18.43
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,70.3
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
113996,Guest Avenue,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.34
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.25
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.39
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.91
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.74
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.5
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,25.67
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,20.65
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,16.37
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,76.7
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,115.3
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
113996,Guest Avenue,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.65
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.32
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.55
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.71
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.71
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,26.58
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,20.07
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,18.99
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,72.9
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,116.8
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
113996,Guest Avenue,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.47
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.28
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.42
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.69
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.9
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,21.0,N Current (RMS),A,33.7
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,25.76
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,16.63
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,17.36
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,77.8
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
113996,Guest Avenue,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.18
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.94
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.65
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.19
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.63
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,21.0,N Current (RMS),A,30.3
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,28.56
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,17.65
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,14.73
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,82.3
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.06
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.86
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.72
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.26
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.43
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,21.0,N Current (RMS),A,26.7
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,26.8
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,21.72
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,13.87
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,72.6
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,117.1
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
113996,Guest Avenue,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.0
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.61
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,11.29
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,55.0
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.65
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,21.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,32.05
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,25.49
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,20.75
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,79.3
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
113996,Guest Avenue,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.92
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.46
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.64
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.05
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,21.0,N Current (RMS),A,33.7
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,30.76
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,18.22
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,19.0
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,85.3
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
113996,Guest Avenue,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.25
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.97
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.99
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,31.0,N Current (RMS),A,24.7
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,9.45
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.79
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,21.0,N Current (RMS),A,32.9
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,30.17
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,25.39
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,18.87
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,78.0
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
113996,Guest Avenue,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.91
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.73
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,13.59
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,31.0,N Current (RMS),A,28.3
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,56.1
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.55
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.73
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,21.0,N Current (RMS),A,37.0
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,31.34
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,25.29
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,23.02
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,79.7
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,135.6
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,108.9
113996,Guest Avenue,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.44
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.43
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,13.06
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,54.5
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,54.0
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.36
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.53
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.6
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,27.01
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,26.87
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,23.74
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,67.6
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,118.3
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
113996,Guest Avenue,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.47
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.8
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.13
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.21
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.09
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,21.0,N Current (RMS),A,37.7
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,30.6
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,18.7
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,19.66
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,80.8
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
113996,Guest Avenue,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.06
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.9
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.13
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,52.1
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,12.28
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.03
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.0
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,21.0,N Current (RMS),A,36.8
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
