Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,34.74
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,28.39
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,22.13
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,78.1
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,147.6
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
113996,Guest Avenue,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.42
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.5
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.28
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,14.72
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.11
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,21.0,N Current (RMS),A,41.3
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,62.4
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,37.8
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,29.27
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,19.72
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,90.9
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,159.7
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
113996,Guest Avenue,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.97
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.25
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.85
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.47
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.09
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,21.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.21
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,33.45
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,25.0
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,18.81
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,81.6
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,142.4
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
113996,Guest Avenue,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.73
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.66
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.64
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,31.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,15.21
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.18
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,21.0,N Current (RMS),A,45.6
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,63.4
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.57
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,43.65
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,25.55
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,16.07
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,116.8
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,182.4
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
113996,Guest Avenue,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.47
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.11
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.85
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,31.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,21.14
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.23
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,21.0,N Current (RMS),A,66.6
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,86.7
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113996,Guest Avenue,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,48.07
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,24.63
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,17.98
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,129.8
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,200.1
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
113996,Guest Avenue,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.31
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.54
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.37
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,24.03
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.68
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,21.0,N Current (RMS),A,76.7
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,99.1
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,48.68
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,20.95
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,16.19
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,136.4
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,202.6
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
113996,Guest Avenue,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.09
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.79
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.42
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.7
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.17
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,21.0,N Current (RMS),A,34.5
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,36.06
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,17.99
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,20.02
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,98.5
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
113996,Guest Avenue,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.61
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.12
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.76
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,31.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,16.88
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.18
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.94
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,21.0,N Current (RMS),A,45.6
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,41.81
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,18.77
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,22.23
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,108.7
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,175.0
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
113996,Guest Avenue,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,95.6
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.56
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.09
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.92
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,14.6
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.14
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,21.0,N Current (RMS),A,39.0
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.21
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,40.64
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,20.3
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,18.75
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,106.1
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,170.3
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
113996,Guest Avenue,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.34
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.1
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.32
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,16.68
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.36
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.34
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,21.0,N Current (RMS),A,44.6
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,68.7
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,39.54
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,21.2
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,23.69
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,97.9
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,165.7
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
113996,Guest Avenue,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.64
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.29
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.65
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.37
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.03
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,21.0,N Current (RMS),A,31.8
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,33.3
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,21.65
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,18.8
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,83.2
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
113996,Guest Avenue,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.48
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.48
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.63
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.55
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.25
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.19
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,31.62
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,25.45
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,17.46
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,77.8
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
113996,Guest Avenue,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.13
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.15
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.72
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.07
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,8.84
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,11.0,N Current (RMS),A,5.4
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.9
113996,Guest Avenue,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,28.2
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,27.13
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,21.28
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,69.0
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
113996,Guest Avenue,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.84
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.76
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,12.57
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
