Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,53.4
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.43
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.56
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,28.79
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,22.21
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,24.47
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,76.3
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
113996,Guest Avenue,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.9
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.79
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.26
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,31.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.07
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.53
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,30.27
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,22.46
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,25.35
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,75.8
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,129.9
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.04
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.74
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.65
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.22
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.62
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.91
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.57
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113996,Guest Avenue,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,35.94
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,23.13
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,24.57
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,85.3
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
113996,Guest Avenue,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.36
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.05
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.61
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.4
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.96
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.39
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.35
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,11.0,N Current (RMS),A,11.5
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,28.89
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,26.01
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,22.8
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,72.8
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,111.8
113996,Guest Avenue,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.01
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.56
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.34
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,31.0,N Current (RMS),A,33.6
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.38
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.81
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.62
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.45
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113996,Guest Avenue,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,29.62
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,29.28
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,21.69
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,71.6
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,125.3
113996,Guest Avenue,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.97
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.24
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.51
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,31.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.72
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.82
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.75
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,27.76
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,25.42
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,23.3
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,66.0
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
113996,Guest Avenue,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.44
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.93
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.31
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.28
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.97
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.49
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,21.0,N Current (RMS),A,22.5
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,27.78
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,25.01
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,25.38
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,69.3
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,120.2
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
113996,Guest Avenue,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.47
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.86
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.75
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.2
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.28
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.86
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.83
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.76
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
113996,Guest Avenue,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,29.35
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,21.94
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,27.28
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,72.0
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
113996,Guest Avenue,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.92
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.92
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.21
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,31.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.01
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.96
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.18
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.15
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,11.0,N Current (RMS),A,11.5
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113996,Guest Avenue,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,33.29
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,23.79
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,25.72
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,76.1
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,140.7
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
113996,Guest Avenue,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.21
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.93
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.4
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,31.0,N Current (RMS),A,22.5
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,44.1
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,45.1
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.84
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.56
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.3
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,11.0,N Current (RMS),A,14.0
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
113996,Guest Avenue,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,39.05
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,27.74
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,22.66
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,90.0
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,165.1
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
113996,Guest Avenue,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.91
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.38
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.06
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.06
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113996,Guest Avenue,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,42.4
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,23.76
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,22.31
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,99.2
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,176.8
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
113996,Guest Avenue,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.1
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.57
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.54
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,31.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.78
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.05
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,11.0,N Current (RMS),A,4.6
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
113996,Guest Avenue,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,40.23
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,29.55
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,22.05
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,88.0
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
113996,Guest Avenue,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.03
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.36
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.0
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.41
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.12
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
