Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,35.34
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,28.14
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,21.58
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,78.4
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
113996,Guest Avenue,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.79
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.75
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.42
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.98
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.25
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.89
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.28
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113996,Guest Avenue,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113996,Guest Avenue,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,35.82
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,35.68
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,21.34
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,80.2
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,151.7
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,148.6
113996,Guest Avenue,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.75
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.18
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.22
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.37
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.08
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.31
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.04
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
113996,Guest Avenue,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113996,Guest Avenue,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,36.87
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,39.09
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,23.01
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,80.3
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,161.9
113996,Guest Avenue,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.25
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.1
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.97
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,42.9
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.53
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.29
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.67
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.83
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.33
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
113996,Guest Avenue,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
113996,Guest Avenue,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,35.8
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,31.19
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,24.38
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,74.5
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,151.0
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
113996,Guest Avenue,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.13
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.01
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.72
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.59
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,8.2
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.8
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
113996,Guest Avenue,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,34.2
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,29.71
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,22.39
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,75.4
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
113996,Guest Avenue,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.89
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.35
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.83
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,46.3
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.12
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.27
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.21
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.39
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.8
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,11.0,N Current (RMS),A,14.5
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113996,Guest Avenue,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,31.33
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,26.54
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,22.9
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,73.1
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
113996,Guest Avenue,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.57
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.92
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.01
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,31.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.36
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.28
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.32
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,11.0,N Current (RMS),A,14.6
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
113996,Guest Avenue,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,28.68
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,25.36
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,26.33
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,71.5
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
113996,Guest Avenue,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.87
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.19
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.79
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.3
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,7.91
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,29.02
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,24.32
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,20.39
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,69.3
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,105.6
113996,Guest Avenue,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.7
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.81
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.0
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,31.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.07
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.74
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.86
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,29.91
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,20.85
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,19.3
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,77.0
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
113996,Guest Avenue,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.44
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.02
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.0
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.7
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.61
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.72
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,25.5
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,21.56
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,18.24
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,64.4
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
113996,Guest Avenue,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.8
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.66
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.41
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,31.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.07
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.0
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,21.0,N Current (RMS),A,17.8
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,21.89
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,24.29
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,18.63
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,58.6
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
113996,Guest Avenue,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.68
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.06
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.99
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,31.0,N Current (RMS),A,22.6
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.34
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.39
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.86
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,21.0,N Current (RMS),A,18.3
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,27.73
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,23.12
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,18.26
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,65.6
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
113996,Guest Avenue,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.23
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.39
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.91
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,48.7
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,43.1
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.92
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,7.08
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.11
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
