Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,24.65
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,25.16
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,21.22
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,58.8
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
113996,Guest Avenue,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.06
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.62
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.59
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,31.0,N Current (RMS),A,22.5
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.79
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.31
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,22.79
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,23.12
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,18.52
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,58.3
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
113996,Guest Avenue,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.17
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.48
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.75
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.31
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.06
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.92
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,20.28
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,22.57
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,18.42
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,57.1
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.7
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.03
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.64
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.71
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.53
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.89
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,18.97
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,20.0
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,21.32
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,58.8
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
113996,Guest Avenue,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.63
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.23
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.99
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.8
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.31
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,17.48
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,24.3
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,21.58
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,61.8
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
113996,Guest Avenue,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.21
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.37
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.3
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,31.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.28
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.82
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.84
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.73
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,17.58
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,18.49
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,20.13
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,53.3
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
113996,Guest Avenue,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.91
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.43
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.75
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.05
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.73
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,21.0,N Current (RMS),A,17.7
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,17.07
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,19.0
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,17.83
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,50.8
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.28
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.85
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.68
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.95
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.87
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.54
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,17.25
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,19.6
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,18.16
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,53.0
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,79.9
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
113996,Guest Avenue,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.36
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.58
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.15
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,31.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.7
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.38
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.83
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,16.26
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,19.36
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,17.68
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,52.0
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
113996,Guest Avenue,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.98
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.14
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.98
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.1
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.83
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.15
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,21.0,N Current (RMS),A,14.4
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.49
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,16.3
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,17.17
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,18.41
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,51.5
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
113996,Guest Avenue,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.94
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.93
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.17
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,31.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.1
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.21
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.34
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.89
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.37
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,17.36
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,16.11
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,18.78
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,49.8
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.08
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.1
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.0
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,31.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.82
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.18
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,18.29
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,17.37
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,19.4
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,49.4
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
113996,Guest Avenue,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.31
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.37
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.12
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,31.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.63
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,8.61
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.59
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.9
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,17.5
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,20.69
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,17.98
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,47.3
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
113996,Guest Avenue,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.33
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.57
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.99
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.3
