Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.47
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.89
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,21.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.82
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.85
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.85
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,20.44
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,16.41
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,17.77
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,51.3
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
113996,Guest Avenue,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.0
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.68
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.34
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,31.0,N Current (RMS),A,21.5
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.39
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.38
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,21.0,N Current (RMS),A,19.3
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.99
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.03
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,20.7
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,14.69
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,18.35
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,56.7
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
113996,Guest Avenue,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.11
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.24
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.27
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.5
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.21
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.79
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,21.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,45.8
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.76
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.82
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.35
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,24.8
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,15.5
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,17.48
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,60.9
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
113996,Guest Avenue,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.27
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.69
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.16
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,31.0,N Current (RMS),A,18.7
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.98
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.03
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,21.0,N Current (RMS),A,24.7
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.46
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,25.24
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,15.02
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,16.67
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,61.6
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
113996,Guest Avenue,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.12
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.14
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.17
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,31.0,N Current (RMS),A,20.1
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.52
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.33
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.04
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,21.0,N Current (RMS),A,28.0
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.23
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.8
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.83
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,24.69
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,14.89
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,17.03
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,59.6
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
113996,Guest Avenue,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.36
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.56
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.78
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.55
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.94
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.03
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,21.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113996,Guest Avenue,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,24.86
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,16.67
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,17.58
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,56.9
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.54
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.35
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.94
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.15
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.76
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,21.0,N Current (RMS),A,27.3
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.85
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,26.19
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,16.24
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,17.8
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,62.5
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
113996,Guest Avenue,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.93
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.26
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.71
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.88
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.64
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.55
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.1
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,24.5
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,15.68
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,18.3
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,61.9
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
113996,Guest Avenue,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.05
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.0
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.72
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,11.55
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.28
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,21.0,N Current (RMS),A,29.3
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,27.22
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,14.86
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,18.03
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,71.1
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
113996,Guest Avenue,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.01
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.7
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.01
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.96
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.9
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.04
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,27.46
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,15.62
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,17.97
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,70.0
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,119.4
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
113996,Guest Avenue,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.78
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.85
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.67
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,31.0,N Current (RMS),A,20.9
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,11.51
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.04
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.07
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,27.12
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,15.78
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,17.07
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,68.5
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,118.4
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
113996,Guest Avenue,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.86
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.16
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.81
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,31.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,20.22
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.71
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,21.0,N Current (RMS),A,61.0
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,83.1
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.79
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,34.36
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,15.36
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,17.14
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,90.6
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,145.8
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
113996,Guest Avenue,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.43
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.35
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.79
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,31.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,24.95
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.11
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.73
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,21.0,N Current (RMS),A,78.8
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,100.7
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
