Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,39.05
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,15.26
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,17.68
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,105.8
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,162.8
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
113996,Guest Avenue,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.37
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.07
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.99
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,31.0,N Current (RMS),A,22.1
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,21.72
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.0
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,21.0,N Current (RMS),A,66.4
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,87.9
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.44
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.32
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,11.0,N Current (RMS),A,4.5
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113996,Guest Avenue,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,38.57
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,18.81
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,17.97
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,94.3
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,160.6
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
113996,Guest Avenue,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.24
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.67
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.02
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,22.12
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.03
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.67
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,21.0,N Current (RMS),A,65.0
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,89.4
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113996,Guest Avenue,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,40.53
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,19.38
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,17.87
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,97.8
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,168.1
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.27
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.49
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.51
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,31.0,N Current (RMS),A,21.7
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,21.32
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.78
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.96
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,21.0,N Current (RMS),A,58.5
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,86.5
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,40.8
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,20.6
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,17.95
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,99.5
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,168.9
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
113996,Guest Avenue,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.35
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.46
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.93
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,15.38
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.45
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,21.0,N Current (RMS),A,37.1
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,62.3
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.95
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.68
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,35.01
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,20.56
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.31
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,79.4
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,146.3
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
113996,Guest Avenue,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.2
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.97
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.87
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,31.0,N Current (RMS),A,22.9
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,14.32
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.15
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,21.0,N Current (RMS),A,39.2
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,58.4
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.24
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113996,Guest Avenue,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.67
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,34.43
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,18.27
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,18.09
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,84.4
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
113996,Guest Avenue,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.11
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.84
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.7
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,13.57
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.13
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,21.0,N Current (RMS),A,36.9
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,55.3
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113996,Guest Avenue,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,33.05
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,17.33
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,17.95
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,84.3
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
113996,Guest Avenue,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.29
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.35
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.5
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,31.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,14.9
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.03
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,21.0,N Current (RMS),A,39.3
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,61.0
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.46
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,35.19
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,18.7
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,17.54
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,88.3
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,147.4
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
113996,Guest Avenue,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.62
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.74
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.94
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,15.36
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.01
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,21.0,N Current (RMS),A,41.6
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,62.9
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.17
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,38.45
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,19.38
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,17.71
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,94.8
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
113996,Guest Avenue,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.48
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.73
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.31
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,17.09
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.07
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,21.0,N Current (RMS),A,48.0
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,69.6
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113996,Guest Avenue,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.11
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,37.67
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,19.08
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,18.4
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,91.1
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,156.3
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
113996,Guest Avenue,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.24
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.54
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.14
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,31.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,17.05
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.75
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,21.0,N Current (RMS),A,48.9
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,69.6
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.16
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,36.53
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,18.67
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,17.98
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,89.9
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,152.7
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
113996,Guest Avenue,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.67
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.71
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.26
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,18.22
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.35
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,21.0,N Current (RMS),A,54.8
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,74.5
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.1
113996,Guest Avenue,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,38.86
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,17.73
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,18.66
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,101.2
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,161.6
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.25
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.37
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.09
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,19.75
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.31
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.5
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,21.0,N Current (RMS),A,54.9
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,80.0
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.0
113996,Guest Avenue,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.96
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,44.09
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,21.57
