Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,18.27
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,110.9
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,181.6
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
113996,Guest Avenue,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,20.6
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.42
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.59
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,31.0,N Current (RMS),A,55.7
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,83.5
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.05
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.78
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.85
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,21.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,53.8
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-15 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,35.7
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,42.37
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,30.51
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,23.87
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,77.3
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,175.2
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,126.5
113996,Guest Avenue,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,20.7
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.48
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.09
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,31.0,N Current (RMS),A,55.8
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,83.8
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,12.06
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,7.57
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,49.9
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.43
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.4
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-15 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,35.7
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.6
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,40.37
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,29.76
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,23.97
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,73.7
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,168.2
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
113996,Guest Avenue,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,20.12
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.87
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.6
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,31.0,N Current (RMS),A,53.0
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,82.0
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,11.76
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.54
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,21.0,N Current (RMS),A,27.7
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,48.5
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-15 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,39.5
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,30.88
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,23.95
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,73.0
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,165.6
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
113996,Guest Avenue,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,14.25
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.69
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.92
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,31.0,N Current (RMS),A,34.4
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,58.6
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,13.07
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.19
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,21.0,N Current (RMS),A,36.5
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-15 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,37.09
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,20.61
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,24.16
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,86.3
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,155.3
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
113996,Guest Avenue,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.31
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.64
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.46
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,50.9
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,15.47
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.81
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.55
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,21.0,N Current (RMS),A,40.2
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,62.6
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,38.2
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,18.62
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,26.64
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,95.4
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,158.4
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
113996,Guest Avenue,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,12.71
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.34
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.25
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,31.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,52.6
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.0
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,13.47
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.13
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.67
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,21.0,N Current (RMS),A,31.9
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,54.9
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.87
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,34.94
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,23.1
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,26.46
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,77.9
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,146.7
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
113996,Guest Avenue,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,14.81
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.02
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.06
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,31.0,N Current (RMS),A,38.1
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,60.8
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.08
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.37
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,53.6
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-15 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,37.42
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,22.96
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,30.37
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,86.8
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,156.4
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
113996,Guest Avenue,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,13.57
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.82
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.13
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,31.0,N Current (RMS),A,32.6
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,56.2
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,46.8
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,13.58
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.17
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.56
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,21.0,N Current (RMS),A,32.9
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-15 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.63
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,38.33
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,23.66
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,26.51
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,85.8
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,159.9
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
113996,Guest Avenue,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,13.63
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,11.74
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.36
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,31.0,N Current (RMS),A,28.5
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,56.6
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,50.1
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,12.58
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.19
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,21.0,N Current (RMS),A,31.8
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,51.8
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,36.14
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,26.37
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,28.2
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,78.0
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,152.6
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
113996,Guest Avenue,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.81
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.36
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.85
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.7
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.12
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.28
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,23.94
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,27.3
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,29.41
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,70.4
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
113996,Guest Avenue,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.21
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.31
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.42
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.1
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.75
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,21.0,N Current (RMS),A,17.9
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.65
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,26.85
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,25.58
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,26.97
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,66.0
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
113996,Guest Avenue,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.13
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.27
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.85
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.06
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.98
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.36
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,21.0,N Current (RMS),A,17.9
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,29.1
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,25.52
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,27.1
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,67.0
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
113996,Guest Avenue,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.87
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.47
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,31.0,N Current (RMS),A,25.5
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
