Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.1
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.83
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.67
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.65
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.35
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,26.26
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,26.03
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,29.22
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,70.7
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
113996,Guest Avenue,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.41
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.91
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.74
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.12
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.73
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.21
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,26.11
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,25.76
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,29.5
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,72.8
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,113.9
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
113996,Guest Avenue,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.24
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.74
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.19
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.79
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.69
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.76
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.43
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.56
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.01
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,28.86
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,28.7
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,29.78
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,72.2
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,123.8
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
113996,Guest Avenue,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.72
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,11.23
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.94
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.39
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.75
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.21
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,21.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.07
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,27.66
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,28.27
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,31.45
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,78.7
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
113996,Guest Avenue,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.44
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,11.44
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.14
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,40.9
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.69
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.4
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.21
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,21.0,N Current (RMS),A,30.6
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.47
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,29.9
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,28.79
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,34.58
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,81.7
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
113996,Guest Avenue,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.21
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.51
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.9
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.8
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,48.5
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.77
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.93
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.48
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,21.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,29.13
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,29.26
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,34.43
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,81.4
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,125.6
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
113996,Guest Avenue,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,141.7
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.83
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.38
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.76
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,31.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,50.3
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.0
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.65
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.01
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.5
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,31.6
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,30.25
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,32.95
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,79.2
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,135.6
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,127.2
113996,Guest Avenue,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.73
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,12.8
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,11.52
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,31.0,N Current (RMS),A,31.1
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,55.8
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,50.0
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.03
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.15
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.08
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,31.72
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,31.35
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,35.32
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,84.1
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.9
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,131.8
113996,Guest Avenue,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.93
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.56
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.1
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.67
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.03
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.84
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113996,Guest Avenue,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,36.55
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,36.39
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,35.44
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,80.2
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,156.7
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,151.4
113996,Guest Avenue,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.31
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.82
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,16.96
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,10.04
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,31.0,N Current (RMS),A,41.0
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,72.1
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.29
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.47
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.53
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,40.39
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,40.12
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,35.04
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,79.5
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,170.3
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,166.8
113996,Guest Avenue,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.58
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,16.57
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.36
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,31.0,N Current (RMS),A,39.1
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,70.2
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,45.6
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.75
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.95
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.43
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,21.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,36.4
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,40.46
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,35.27
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,38.67
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,80.8
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,170.3
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
113996,Guest Avenue,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.25
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,17.53
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.07
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,31.0,N Current (RMS),A,41.9
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,73.8
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.82
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.56
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.61
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.45
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113996,Guest Avenue,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,36.67
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,39.35
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,36.52
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,78.8
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,155.7
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,163.0
113996,Guest Avenue,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,151.6
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,11.24
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,18.34
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.02
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,31.0,N Current (RMS),A,42.0
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,76.8
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.46
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,7.47
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,9.77
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.3
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
