Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,37.19
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,43.72
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,36.76
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,80.4
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,156.5
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,180.3
113996,Guest Avenue,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,152.6
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.77
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.52
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,16.12
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,10.17
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,31.0,N Current (RMS),A,34.7
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,68.8
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.9
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.01
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,12.4
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,21.0,N Current (RMS),A,36.2
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,51.1
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113996,Guest Avenue,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,36.3
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,43.63
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,44.94
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,44.91
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,81.2
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,182.9
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,185.6
113996,Guest Avenue,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,185.1
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.81
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,17.69
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,10.29
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,31.0,N Current (RMS),A,37.0
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,50.2
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,74.4
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.99
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,11.86
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,10.28
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,50.1
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,45.72
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,50.78
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,42.25
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,83.7
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,191.3
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,209.9
113996,Guest Avenue,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,175.4
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.65
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,15.68
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,13.28
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,31.0,N Current (RMS),A,35.9
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,66.6
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,56.1
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.46
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.64
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.8
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,21.0,N Current (RMS),A,29.5
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,37.87
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,51.32
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,41.7
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,94.3
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,161.0
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,212.7
113996,Guest Avenue,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,172.6
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.82
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.37
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.64
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,57.8
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.69
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.71
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.87
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113996,Guest Avenue,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,36.2
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,36.37
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,42.73
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,35.69
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,77.0
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,154.8
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
113996,Guest Avenue,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,148.5
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.3
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,13.77
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.18
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,31.0,N Current (RMS),A,32.8
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,59.1
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.14
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,9.1
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.28
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.52
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.71
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,36.66
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,50.95
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,34.25
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,87.8
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,156.5
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,209.0
113996,Guest Avenue,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.31
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,15.55
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.55
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,31.0,N Current (RMS),A,36.3
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,65.6
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.52
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.32
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.81
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.69
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,36.1
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,37.98
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,47.42
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,34.33
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,80.6
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,194.7
113996,Guest Avenue,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,142.4
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,7.24
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.18
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.09
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,31.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,60.2
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.75
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.15
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.84
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,21.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.4
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.5
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,36.31
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,46.73
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,37.39
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,79.7
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,154.4
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,191.6
113996,Guest Avenue,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.02
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,12.79
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.28
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,31.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,55.7
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,15.71
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.87
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.26
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,21.0,N Current (RMS),A,47.5
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,67.3
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.64
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113996,Guest Avenue,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,49.16
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,40.9
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,38.58
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,86.8
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,205.4
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,169.1
113996,Guest Avenue,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,159.9
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.63
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,13.68
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.08
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,31.0,N Current (RMS),A,32.3
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,59.0
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.18
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.35
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.82
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,21.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,40.26
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,42.18
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,32.75
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,78.4
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,170.3
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,174.5
113996,Guest Avenue,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,138.2
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.32
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,13.2
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.17
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,56.8
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.94
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.23
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.08
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,21.0,N Current (RMS),A,28.4
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.72
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,36.0
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,38.27
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,39.71
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,29.01
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,76.2
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
113996,Guest Avenue,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.82
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,15.33
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.2
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,31.0,N Current (RMS),A,38.0
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,65.8
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,9.69
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.88
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.65
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,37.59
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,45.27
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,24.68
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,92.2
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,158.6
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,187.6
113996,Guest Avenue,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.56
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.84
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.74
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.59
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.25
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.93
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,21.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.58
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,38.2
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,40.08
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,24.03
