Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,85.4
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.6
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,167.0
113996,Guest Avenue,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.99
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,14.31
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.45
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,31.0,N Current (RMS),A,40.8
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,46.9
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,61.8
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.32
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.95
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.39
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,21.0,N Current (RMS),A,23.2
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,35.9
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,40.87
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,44.1
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,21.38
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,96.8
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,181.7
113996,Guest Avenue,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,17.38
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,17.73
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.68
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,31.0,N Current (RMS),A,54.6
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,72.7
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,74.4
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.22
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.1
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.09
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,21.0,N Current (RMS),A,26.7
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,42.8
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.8
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,35.8
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,54.49
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,48.34
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,19.42
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,131.2
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,225.6
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,197.7
113996,Guest Avenue,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,16.59
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,20.11
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.86
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,31.0,N Current (RMS),A,56.6
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,69.4
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,83.5
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.32
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.88
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,21.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,39.8
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.48
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,35.7
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,53.25
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,55.09
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,21.11
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,133.3
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,219.7
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,224.6
113996,Guest Avenue,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,16.67
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,20.88
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,11.74
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,31.0,N Current (RMS),A,45.0
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,69.5
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,85.7
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,50.7
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,13.75
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.07
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.1
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,21.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.51
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,35.7
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,54.84
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,53.62
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,29.65
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,113.2
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,225.9
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,218.7
113996,Guest Avenue,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,18.9
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,17.9
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,14.72
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,31.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,74.2
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,62.0
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,15.63
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.08
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.78
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,21.0,N Current (RMS),A,42.8
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,64.4
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.55
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,35.6
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,57.82
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,47.13
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,33.41
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,102.3
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,237.2
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,193.0
113996,Guest Avenue,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,10.37
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,15.4
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,12.81
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,31.0,N Current (RMS),A,33.4
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,65.4
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,54.9
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,12.05
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.39
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.01
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,21.0,N Current (RMS),A,31.0
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.86
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.42
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,45.49
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,44.35
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,28.17
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,93.3
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,190.5
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,183.0
113996,Guest Avenue,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,11.19
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,18.03
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.54
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,31.0,N Current (RMS),A,45.0
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,47.2
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,76.4
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.44
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.68
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.69
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,21.0,N Current (RMS),A,27.3
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.49
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,45.07
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,51.04
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,26.38
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,108.1
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,188.4
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,210.1
113996,Guest Avenue,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,10.97
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,16.11
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.75
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,31.0,N Current (RMS),A,32.6
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,68.2
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,50.4
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.47
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.36
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.36
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,21.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.62
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,35.5
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,42.39
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,44.79
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,29.78
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,87.6
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,185.7
113996,Guest Avenue,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,10.67
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,19.47
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.0
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,31.0,N Current (RMS),A,43.2
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,80.9
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.44
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.78
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.26
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,21.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.63
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.1
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,40.24
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,44.21
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,28.31
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,82.8
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,170.4
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,182.9
113996,Guest Avenue,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,119.9
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,10.29
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,16.09
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.0
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,31.0,N Current (RMS),A,35.3
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,45.7
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,67.7
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.35
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.15
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.68
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,21.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113996,Guest Avenue,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,35.4
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,40.35
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,40.07
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,27.23
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,83.6
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,170.6
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,166.7
113996,Guest Avenue,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.01
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,13.36
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.76
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,31.0,N Current (RMS),A,31.7
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,57.1
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,46.5
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.28
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.5
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,21.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.67
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,32.58
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,35.94
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,28.21
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,71.0
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,149.9
113996,Guest Avenue,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.1
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.95
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.44
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,31.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,52.9
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.22
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.66
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.2
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,21.0,N Current (RMS),A,35.4
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.54
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,2.6
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113996,Guest Avenue,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,35.3
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,33.21
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,32.37
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,28.65
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,74.0
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,142.4
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
113996,Guest Avenue,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.15
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.06
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.96
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,31.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
