Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.07
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.7
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.87
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,35.2
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,27.24
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,25.83
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,19.82
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,68.4
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
113996,Guest Avenue,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.47
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.73
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.6
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,31.0,N Current (RMS),A,24.7
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,33.2
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.68
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.85
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.63
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,21.0,N Current (RMS),A,29.2
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.46
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,2.5
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,24.1
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,19.84
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,17.94
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,69.4
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
113996,Guest Avenue,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.12
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.58
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.81
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,31.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.15
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.49
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,21.0,N Current (RMS),A,27.5
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,23.88
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,21.7
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,18.73
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,67.9
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,105.6
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
113996,Guest Avenue,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.8
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.82
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.23
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,31.0,N Current (RMS),A,29.9
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.1
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.37
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,21.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,35.1
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,23.75
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,23.3
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,15.17
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,69.4
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
113996,Guest Avenue,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.4
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,12.75
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.45
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,31.0,N Current (RMS),A,37.2
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,54.6
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.61
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.59
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.6
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,21.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.53
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,2.7
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,35.0
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,27.73
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,24.27
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,16.75
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,71.3
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
113996,Guest Avenue,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.73
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,12.67
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.02
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,31.0,N Current (RMS),A,40.3
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,54.3
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.57
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.45
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.96
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.57
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,27.37
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,27.72
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,13.57
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,77.9
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,120.9
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,117.9
113996,Guest Avenue,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.91
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.82
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.67
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,31.0,N Current (RMS),A,34.8
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.07
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.06
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.9
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.32
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,31.8
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,27.35
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,19.76
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,74.7
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,137.9
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,116.6
113996,Guest Avenue,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.97
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,14.55
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.4
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,31.0,N Current (RMS),A,43.8
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,61.7
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.54
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.38
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.93
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,21.0,N Current (RMS),A,26.1
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.7
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.15
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113996,Guest Avenue,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,34.9
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,29.51
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,31.43
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,20.08
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,72.4
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
113996,Guest Avenue,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.8
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.7
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.94
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,10.88
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.23
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,47.8
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.02
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.59
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.07
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.76
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113996,Guest Avenue,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,27.0
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,25.13
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,17.82
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,67.7
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,120.3
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
113996,Guest Avenue,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.35
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.58
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.88
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,31.0,N Current (RMS),A,26.2
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.63
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.56
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.89
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,21.0,N Current (RMS),A,35.6
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,25.72
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,13.43
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,12.92
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,81.6
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,115.0
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
113996,Guest Avenue,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.6
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.52
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.25
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,31.0,N Current (RMS),A,33.1
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.03
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,21.0,N Current (RMS),A,33.2
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.3
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.98
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,11.0,N Current (RMS),A,13.2
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,21.81
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,16.52
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,19.21
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,69.1
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
113996,Guest Avenue,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.81
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.19
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.79
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,31.0,N Current (RMS),A,26.7
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.8
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.5
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,21.0,N Current (RMS),A,34.2
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.47
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.08
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113996,Guest Avenue,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,34.8
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,25.1
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,17.78
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,14.33
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,71.0
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
113996,Guest Avenue,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.66
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.83
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.72
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.4
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,35.8
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.7
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,21.0,N Current (RMS),A,38.2
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.73
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.5
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,11.0,N Current (RMS),A,16.7
