Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113996,Guest Avenue,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,34.7
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,25.05
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,17.04
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,14.32
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,68.3
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
113996,Guest Avenue,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.34
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.94
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.33
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.72
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,21.0,N Current (RMS),A,40.5
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.41
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,11.0,N Current (RMS),A,14.7
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
113996,Guest Avenue,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,18.56
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,14.76
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,14.58
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,64.3
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
113996,Guest Avenue,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.74
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.0
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.59
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.48
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.86
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,21.0,N Current (RMS),A,32.8
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.91
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,11.0,N Current (RMS),A,16.7
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.1
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,34.6
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,22.63
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,16.0
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,18.96
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,72.6
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
113996,Guest Avenue,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.85
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.56
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,31.0,N Current (RMS),A,24.8
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.1
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.47
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.64
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,21.0,N Current (RMS),A,37.1
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,11.0,N Current (RMS),A,15.9
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,34.5
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,25.85
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,14.41
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,19.94
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,82.0
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
113996,Guest Avenue,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.1
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.21
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.75
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,9.24
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.69
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.75
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,21.0,N Current (RMS),A,44.4
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.2
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.18
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,11.0,N Current (RMS),A,14.6
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113996,Guest Avenue,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,32.99
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,19.07
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,19.68
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,81.5
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
113996,Guest Avenue,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.06
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.96
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.37
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,31.0,N Current (RMS),A,22.2
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.43
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.25
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,21.0,N Current (RMS),A,34.8
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.21
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,11.0,N Current (RMS),A,13.2
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113996,Guest Avenue,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,34.4
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,30.25
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,21.18
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,22.58
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,72.5
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,131.4
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
113996,Guest Avenue,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.98
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.68
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.01
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,31.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.11
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.86
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.0
113996,Guest Avenue,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,26.43
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,25.62
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,21.02
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,63.0
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,116.2
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
113996,Guest Avenue,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.38
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.59
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.01
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.23
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,21.0,N Current (RMS),A,35.2
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.87
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,11.0,N Current (RMS),A,18.4
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.0
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
113996,Guest Avenue,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,34.3
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,30.02
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,22.25
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,21.28
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,69.2
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
113996,Guest Avenue,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.26
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.16
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.54
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,31.0,N Current (RMS),A,24.3
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.59
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.72
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.36
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,21.0,N Current (RMS),A,48.4
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.59
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,11.0,N Current (RMS),A,15.4
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,3.7
113996,Guest Avenue,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,34.2
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,31.0
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,19.94
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,17.03
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,79.6
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,131.8
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
113996,Guest Avenue,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.88
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.32
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.42
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,8.0
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,31.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.7
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.45
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.36
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.66
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,21.0,N Current (RMS),A,45.2
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
113996,Guest Avenue,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,34.1
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,30.11
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,17.68
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,16.97
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,83.2
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,129.1
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
113996,Guest Avenue,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.73
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.79
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.34
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,31.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.76
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.01
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.06
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,21.0,N Current (RMS),A,44.5
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.84
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.76
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,11.0,N Current (RMS),A,18.2
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
113996,Guest Avenue,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,34.0
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,32.28
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,20.48
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,15.54
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,86.6
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,137.5
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
113996,Guest Avenue,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.98
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.65
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.57
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.92
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.54
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,21.0,N Current (RMS),A,35.7
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.39
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,11.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
113996,Guest Avenue,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113996,Guest Avenue,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,37.28
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,25.1
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,15.61
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,93.1
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,158.1
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
113996,Guest Avenue,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.04
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.53
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.1
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.76
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.94
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,21.0,N Current (RMS),A,32.1
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.23
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.99
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.8
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,11.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.9
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113996,Guest Avenue,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,33.9
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,36.53
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,21.79
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,17.25
