Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,87.9
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,154.5
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
113996,Guest Avenue,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.66
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.07
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.19
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-4.86
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.89
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,21.0,N Current (RMS),A,49.9
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.26
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.66
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,11.0,N Current (RMS),A,19.1
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.5
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113996,Guest Avenue,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,33.8
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,37.18
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,17.82
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,12.52
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,100.8
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,156.4
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
113996,Guest Avenue,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.37
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.0
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.72
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.01
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.75
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.59
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,21.0,N Current (RMS),A,44.3
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.09
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.87
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113996,Guest Avenue,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,37.37
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,20.18
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,16.41
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,90.5
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,158.8
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
113996,Guest Avenue,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.86
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.79
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.14
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,31.0,N Current (RMS),A,19.5
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.26
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,21.0,N Current (RMS),A,38.8
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.03
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.37
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,11.0,N Current (RMS),A,14.1
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,37.22
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,21.4
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,17.38
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,87.4
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,157.3
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
113996,Guest Avenue,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.73
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.87
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.13
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,31.0,N Current (RMS),A,18.9
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.84
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,21.0,N Current (RMS),A,29.7
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.85
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.33
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.44
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,11.0,N Current (RMS),A,13.6
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
113996,Guest Avenue,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
113996,Guest Avenue,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,38.18
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,23.42
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,13.93
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,97.8
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
113996,Guest Avenue,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.97
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.37
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.46
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,30.8
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,8.33
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,21.0,N Current (RMS),A,27.3
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.7
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.32
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,11.0,N Current (RMS),A,13.2
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.1
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
113996,Guest Avenue,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,33.7
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,40.45
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,27.26
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,17.88
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,89.0
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,170.7
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
113996,Guest Avenue,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.09
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.12
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.33
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.43
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,21.0,N Current (RMS),A,21.9
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.96
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,11.0,N Current (RMS),A,13.2
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
113996,Guest Avenue,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
113996,Guest Avenue,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,34.08
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,24.62
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,16.43
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,78.1
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,146.4
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
113996,Guest Avenue,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.44
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.6
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.88
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.55
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.09
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.81
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,11.0,N Current (RMS),A,14.0
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.6
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113996,Guest Avenue,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,33.6
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,33.82
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,27.17
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,18.33
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,77.7
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,149.3
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
113996,Guest Avenue,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.66
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.2
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.83
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.31
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.8
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113996,Guest Avenue,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,20.63
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,22.8
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,14.59
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,59.6
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
113996,Guest Avenue,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.4
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.33
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.89
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,31.0,N Current (RMS),A,28.2
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.34
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.99
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,21.0,N Current (RMS),A,30.0
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113996,Guest Avenue,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113996,Guest Avenue,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,33.5
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,23.54
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,19.13
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,18.86
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,67.1
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
113996,Guest Avenue,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.27
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.49
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.08
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,31.0,N Current (RMS),A,22.7
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.53
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.57
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,21.0,N Current (RMS),A,40.8
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.06
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.27
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
113996,Guest Avenue,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,25.17
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,18.9
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,22.57
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,70.5
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
113996,Guest Avenue,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.02
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.21
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.54
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,31.0,N Current (RMS),A,18.5
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.87
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.76
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.93
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.9
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.86
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,27.35
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,23.22
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,19.59
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,66.0
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
113996,Guest Avenue,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.93
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,8.88
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.47
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,31.0,N Current (RMS),A,23.1
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.6
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,6.38
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.38
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,21.0,N Current (RMS),A,20.4
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.19
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.86
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113996,Guest Avenue,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,33.4
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,28.77
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,32.28
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,21.71
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,65.9
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,135.5
113996,Guest Avenue,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.74
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.0
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.04
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,31.0,N Current (RMS),A,21.1
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.9
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
