Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.71
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.37
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.64
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.52
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113996,Guest Avenue,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,31.21
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,30.01
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,25.89
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,65.7
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
113996,Guest Avenue,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.53
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.89
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.96
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,31.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.35
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.78
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,21.0,N Current (RMS),A,35.9
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.1
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.11
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.74
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
113996,Guest Avenue,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,33.3
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,28.37
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,20.88
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,22.0
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,69.4
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
113996,Guest Avenue,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.66
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.62
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.27
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,31.0,N Current (RMS),A,24.2
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,36.5
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.1
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.38
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,21.0,N Current (RMS),A,40.7
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
113996,Guest Avenue,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113996,Guest Avenue,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,33.2
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,27.03
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,19.7
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,22.32
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,71.5
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
113996,Guest Avenue,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.69
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.01
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.07
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,31.0,N Current (RMS),A,24.4
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.17
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.32
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.54
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.86
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.3
113996,Guest Avenue,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,30.08
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,20.69
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,20.01
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,71.9
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,129.6
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
113996,Guest Avenue,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.24
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.37
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.22
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.03
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.89
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.58
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.7
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113996,Guest Avenue,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,29.99
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,23.18
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,24.05
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,64.7
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.2
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
113996,Guest Avenue,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.89
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,11.84
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.78
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,31.0,N Current (RMS),A,28.1
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.99
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.1
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.16
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113996,Guest Avenue,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,33.1
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,28.48
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,27.23
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,26.18
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,61.1
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
113996,Guest Avenue,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.16
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,13.57
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.91
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,57.9
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.3
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.6
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,11.0,N Current (RMS),A,10.9
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113996,Guest Avenue,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,31.06
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,28.05
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,23.05
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,68.9
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,132.7
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
113996,Guest Avenue,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.8
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.86
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.15
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,55.3
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.11
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.15
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,21.0,N Current (RMS),A,18.6
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.59
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.71
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.68
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,11.0,N Current (RMS),A,12.7
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113996,Guest Avenue,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,33.0
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,30.77
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,26.8
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,21.0
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,71.8
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
113996,Guest Avenue,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.87
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.51
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.37
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.21
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.98
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.62
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,21.0,N Current (RMS),A,18.9
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113996,Guest Avenue,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,35.39
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,23.29
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,18.82
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,87.3
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,150.5
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
113996,Guest Avenue,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.01
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.75
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.73
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,31.0,N Current (RMS),A,30.8
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.75
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.76
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.74
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.37
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,11.0,N Current (RMS),A,14.1
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
113996,Guest Avenue,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,34.4
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,28.66
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,18.7
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,82.7
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,145.6
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
113996,Guest Avenue,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.81
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.08
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.47
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.47
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.43
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.17
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.13
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.92
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113996,Guest Avenue,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,36.18
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,29.75
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,19.5
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,82.4
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
113996,Guest Avenue,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.49
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.83
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.4
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,31.0,N Current (RMS),A,21.5
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.01
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.53
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.44
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.15
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.98
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.2
113996,Guest Avenue,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113996,Guest Avenue,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,32.9
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,32.96
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,23.97
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,25.21
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,74.7
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
113996,Guest Avenue,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.6
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.06
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.59
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.24
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,21.0,N Current (RMS),A,27.8
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.6
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113996,Guest Avenue,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
